Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,1,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,22,7,15,24.0,4.0,2.05,10.8,4.5,0.0,0.0
2018,1,22,7,30,48.0,8.0,2.1,11.1,9.0,24.34,0.0
2018,1,22,7,45,78.0,13.5,2.1,11.35,20.0,62.71,31.16
2018,1,22,8,0,108.0,19.0,2.1,11.6,31.0,90.92,69.35
2018,1,22,8,15,329.0,36.0,2.1,11.85,96.5,248.19,203.86
2018,1,22,8,30,550.0,53.0,2.1,12.1,162.0,417.84,346.11
2018,1,22,8,45,319.5,39.5,2.1,12.35,106.5,279.44,235.12
2018,1,22,9,0,89.0,26.0,2.1,12.6,51.0,103.8,85.83
2018,1,22,9,15,44.5,37.0,2.1,12.85,49.5,69.34,55.59
2018,1,22,9,30,0.0,48.0,2.1,13.1,48.0,36.7,26.01
2018,1,22,9,45,0.0,59.5,2.1,13.3,59.5,45.58,33.57
2018,1,22,10,0,0.0,71.0,2.1,13.5,71.0,54.48,41.06
2018,1,22,10,15,6.0,100.5,2.15,13.7,103.5,85.32,67.33
2018,1,22,10,30,12.0,130.0,2.2,13.9,136.0,118.41,95.14
2018,1,22,10,45,34.5,165.0,2.25,14.05,182.0,191.12,155.99
2018,1,22,11,0,57.0,200.0,2.3,14.2,228.0,254.23,207.72
2018,1,22,11,15,93.0,213.0,2.35,14.3,261.0,305.39,249.77
2018,1,22,11,30,129.0,226.0,2.4,14.4,294.0,380.94,310.27
2018,1,22,11,45,238.5,222.5,2.45,14.45,350.5,512.58,415.4
2018,1,22,12,0,348.0,219.0,2.5,14.5,407.0,621.45,500.12
2018,1,22,12,15,235.0,224.0,2.45,14.5,351.0,513.22,413.99
2018,1,22,12,30,122.0,229.0,2.4,14.5,295.0,379.14,307.16
2018,1,22,12,45,87.5,217.5,2.35,14.5,264.5,305.78,248.8
2018,1,22,13,0,53.0,206.0,2.3,14.5,234.0,256.84,208.58
2018,1,22,13,15,39.0,177.5,2.25,14.45,198.0,209.22,169.9
2018,1,22,13,30,25.0,149.0,2.2,14.4,162.0,163.3,132.09
2018,1,22,13,45,212.0,145.0,2.1,14.3,245.5,378.98,313.57
2018,1,22,14,0,399.0,141.0,2.0,14.2,329.0,568.8,464.22
2018,1,22,14,15,579.0,114.0,1.9,14.0,369.0,698.73,562.47
2018,1,22,14,30,759.0,87.0,1.8,13.8,409.0,804.56,639.09
2018,1,22,14,45,755.5,81.0,1.65,13.6,380.0,761.4,606.82
2018,1,22,15,0,752.0,75.0,1.5,13.4,351.0,721.98,578.45
2018,1,22,15,15,646.5,78.0,1.5,13.4,297.0,618.73,502.71
2018,1,22,15,30,541.0,81.0,1.5,13.4,243.0,516.16,424.18
2018,1,22,15,45,309.0,80.0,1.15,12.45,169.5,326.09,270.77
2018,1,22,16,0,77.0,79.0,0.8,11.5,96.0,137.94,112.76
2018,1,22,16,15,51.0,61.0,0.85,11.0,71.5,89.13,71.09
2018,1,22,16,30,25.0,43.0,0.9,10.5,47.0,54.31,40.44
2018,1,22,16,45,19.5,28.5,0.9,9.95,31.0,36.14,23.22
2018,1,22,17,0,14.0,14.0,0.9,9.4,15.0,17.01,0.0
2018,1,22,17,15,7.0,7.0,0.95,9.2,7.5,7.98,0.0
2018,1,22,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.55,6.55,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.5,6.65,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.55,6.8,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,1,23,7,15,44.0,7.0,0.6,7.05,8.5,0.0,0.0
2018,1,23,7,30,88.0,14.0,0.6,7.2,17.0,43.94,0.0
2018,1,23,7,45,102.5,25.5,0.65,7.35,34.0,84.16,46.85
2018,1,23,8,0,117.0,37.0,0.7,7.5,51.0,111.62,87.45
2018,1,23,8,15,111.5,55.5,0.7,7.75,73.0,136.82,111.92
2018,1,23,8,30,106.0,74.0,0.7,8.0,95.0,148.73,123.74
2018,1,23,8,45,187.5,87.5,0.75,8.2,135.5,233.02,196.96
2018,1,23,9,0,269.0,101.0,0.8,8.4,176.0,313.23,265.0
2018,1,23,9,15,454.0,95.0,0.8,8.8,244.5,470.81,393.7
2018,1,23,9,30,639.0,89.0,0.8,9.2,313.0,636.6,520.23
2018,1,23,9,45,718.5,83.5,0.85,9.55,359.5,721.97,580.32
2018,1,23,10,0,798.0,78.0,0.9,9.9,406.0,805.17,637.92
2018,1,23,10,15,817.0,80.0,1.0,10.35,437.0,851.89,669.06
2018,1,23,10,30,836.0,82.0,1.1,10.8,468.0,896.89,699.08
2018,1,23,10,45,849.5,83.0,1.2,11.3,492.0,933.47,722.89
2018,1,23,11,0,863.0,84.0,1.3,11.8,516.0,967.5,744.91
2018,1,23,11,15,871.5,84.5,1.3,12.2,532.5,993.2,759.8
2018,1,23,11,30,880.0,85.0,1.3,12.6,549.0,1015.77,772.68
2018,1,23,11,45,885.0,85.0,1.3,13.05,558.5,1030.86,780.55
2018,1,23,12,0,890.0,85.0,1.3,13.5,568.0,1042.47,786.34
2018,1,23,12,15,892.0,84.5,1.15,13.7,569.5,1034.05,776.99
2018,1,23,12,30,894.0,84.0,1.0,13.9,571.0,1034.79,773.92
2018,1,23,12,45,893.0,83.0,0.9,14.15,564.5,1028.29,767.01
2018,1,23,13,0,892.0,82.0,0.8,14.4,558.0,1018.28,758.06
2018,1,23,13,15,886.5,81.0,0.7,14.45,544.0,1000.32,744.74
2018,1,23,13,30,881.0,80.0,0.6,14.5,530.0,990.82,737.14
2018,1,23,13,45,861.0,80.0,0.5,14.6,505.0,953.4,711.3
2018,1,23,14,0,841.0,80.0,0.4,14.7,480.0,913.55,684.36
2018,1,23,14,15,762.5,88.0,0.35,14.6,434.5,827.98,628.32
2018,1,23,14,30,684.0,96.0,0.3,14.5,389.0,750.32,577.0
2018,1,23,14,45,716.0,85.5,0.3,14.45,370.5,739.61,571.87
2018,1,23,15,0,748.0,75.0,0.3,14.4,352.0,719.09,558.72
2018,1,23,15,15,740.0,68.0,0.3,14.4,317.5,673.18,527.24
2018,1,23,15,30,732.0,61.0,0.3,14.4,283.0,625.77,494.09
2018,1,23,15,45,628.5,61.0,0.3,13.85,231.5,525.59,420.26
2018,1,23,16,0,525.0,61.0,0.3,13.3,180.0,428.64,345.29
2018,1,23,16,15,471.0,53.0,0.3,13.0,142.5,359.91,289.2
2018,1,23,16,30,417.0,45.0,0.3,12.7,105.0,295.72,233.93
2018,1,23,16,45,287.0,33.0,0.3,12.4,67.5,198.03,147.57
2018,1,23,17,0,157.0,21.0,0.3,12.1,30.0,103.51,13.63
2018,1,23,17,15,78.5,10.5,0.3,11.9,15.0,36.02,0.0
2018,1,23,17,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,24,7,15,0.0,3.5,1.4,6.75,3.5,0.0,0.0
2018,1,24,7,30,0.0,7.0,1.4,7.3,7.0,5.51,0.0
2018,1,24,7,45,0.0,17.0,1.45,7.85,17.0,12.96,2.86
2018,1,24,8,0,0.0,27.0,1.5,8.4,27.0,20.62,11.64
2018,1,24,8,15,0.0,38.0,1.7,8.85,38.0,29.24,19.51
2018,1,24,8,30,0.0,49.0,1.9,9.3,49.0,38.36,27.66
2018,1,24,8,45,5.5,71.0,2.05,9.75,72.5,62.34,48.69
2018,1,24,9,0,11.0,93.0,2.2,10.2,96.0,87.17,70.28
2018,1,24,9,15,38.0,116.0,2.3,10.5,129.0,141.46,117.43
2018,1,24,9,30,65.0,139.0,2.4,10.8,162.0,189.1,158.22
2018,1,24,9,45,134.5,157.0,2.55,11.1,210.5,284.62,239.29
2018,1,24,10,0,204.0,175.0,2.7,11.4,259.0,369.3,309.55
2018,1,24,10,15,257.5,181.0,2.85,11.8,295.0,449.23,373.8
2018,1,24,10,30,311.0,187.0,3.0,12.2,331.0,512.81,424.21
2018,1,24,10,45,242.5,205.0,3.15,12.6,321.0,478.2,393.82
2018,1,24,11,0,174.0,223.0,3.3,13.0,311.0,416.85,342.85
2018,1,24,11,15,179.5,232.0,3.5,13.25,325.0,435.85,357.88
2018,1,24,11,30,185.0,241.0,3.7,13.5,339.0,454.6,372.32
2018,1,24,11,45,142.0,241.0,3.9,13.75,317.0,412.52,337.32
2018,1,24,12,0,99.0,241.0,4.1,14.0,295.0,345.47,282.54
2018,1,24,12,15,66.5,230.0,4.2,13.95,266.5,298.56,243.93
2018,1,24,12,30,34.0,219.0,4.3,13.9,238.0,251.87,204.97
2018,1,24,12,45,25.5,206.0,4.35,13.9,220.0,206.13,167.5
2018,1,24,13,0,17.0,193.0,4.4,13.9,202.0,184.14,149.22
2018,1,24,13,15,11.0,173.5,4.45,13.75,179.5,158.47,127.98
2018,1,24,13,30,5.0,154.0,4.5,13.6,157.0,133.51,107.19
2018,1,24,13,45,2.5,137.0,4.5,13.4,138.5,115.04,91.86
2018,1,24,14,0,0.0,120.0,4.5,13.2,120.0,97.03,76.82
2018,1,24,14,15,0.0,88.0,4.35,13.0,88.0,68.3,52.7
2018,1,24,14,30,0.0,56.0,4.2,12.8,56.0,42.89,31.18
2018,1,24,14,45,2.5,59.5,4.1,12.55,60.5,47.69,35.51
2018,1,24,15,0,5.0,63.0,4.0,12.3,65.0,52.31,39.67
2018,1,24,15,15,62.5,69.5,4.0,12.3,89.0,119.01,98.83
2018,1,24,15,30,120.0,76.0,4.0,12.3,113.0,179.98,151.82
2018,1,24,15,45,222.5,77.0,3.7,11.95,133.0,246.26,209.06
2018,1,24,16,0,325.0,78.0,3.4,11.6,153.0,318.22,268.12
2018,1,24,16,15,283.0,64.0,3.35,11.4,119.5,260.84,217.21
2018,1,24,16,30,241.0,50.0,3.3,11.2,86.0,207.59,169.03
2018,1,24,16,45,176.0,36.0,3.2,11.0,57.5,148.3,113.26
2018,1,24,17,0,111.0,22.0,3.1,10.8,29.0,86.6,22.91
2018,1,24,17,15,55.5,11.0,3.2,10.45,14.5,28.27,0.0
2018,1,24,17,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,25,7,15,24.5,7.0,1.05,7.05,8.0,0.0,0.0
2018,1,25,7,30,49.0,14.0,1.1,7.5,16.0,29.17,0.0
2018,1,25,7,45,124.5,26.5,1.2,7.95,39.5,104.63,64.7
2018,1,25,8,0,200.0,39.0,1.3,8.4,63.0,165.53,131.81
2018,1,25,8,15,124.0,33.0,1.45,8.65,50.0,123.46,100.86
2018,1,25,8,30,48.0,27.0,1.6,8.9,37.0,55.12,43.1
2018,1,25,8,45,54.5,52.0,1.75,9.15,65.5,88.83,72.92
2018,1,25,9,0,61.0,77.0,1.9,9.4,94.0,123.83,103.4
2018,1,25,9,15,250.5,95.5,2.0,9.65,182.0,301.45,257.64
2018,1,25,9,30,440.0,114.0,2.1,9.9,270.0,501.17,421.7
2018,1,25,9,45,624.0,94.5,2.2,10.15,341.0,656.39,542.91
2018,1,25,10,0,808.0,75.0,2.3,10.4,412.0,808.84,655.33
2018,1,25,10,15,703.5,97.0,2.4,10.65,405.5,776.38,628.89
2018,1,25,10,30,599.0,119.0,2.5,10.9,399.0,728.84,592.8
2018,1,25,10,45,388.0,150.5,2.6,11.1,335.5,572.83,471.54
2018,1,25,11,0,177.0,182.0,2.7,11.3,272.0,368.36,305.69
2018,1,25,11,15,115.5,185.0,2.75,11.45,244.5,314.1,260.31
2018,1,25,11,30,54.0,188.0,2.8,11.6,217.0,235.13,193.54
2018,1,25,11,45,273.5,185.5,2.85,11.75,335.5,500.87,413.99
2018,1,25,12,0,493.0,183.0,2.9,11.9,454.0,750.52,607.0
2018,1,25,12,15,479.0,185.0,2.95,11.95,449.0,740.35,597.17
2018,1,25,12,30,465.0,187.0,3.0,12.0,444.0,728.03,587.9
2018,1,25,12,45,584.0,158.5,3.05,12.05,477.0,823.36,660.36
2018,1,25,13,0,703.0,130.0,3.1,12.1,510.0,906.39,720.39
2018,1,25,13,15,524.5,165.5,3.1,12.05,445.0,748.99,604.96
2018,1,25,13,30,346.0,201.0,3.1,12.0,380.0,582.33,476.43
2018,1,25,13,45,297.5,195.5,3.15,11.95,345.0,522.19,430.3
2018,1,25,14,0,249.0,190.0,3.2,11.9,310.0,463.2,383.59
2018,1,25,14,15,209.5,175.0,3.1,11.75,272.0,402.36,334.94
2018,1,25,14,30,170.0,160.0,3.0,11.6,234.0,323.21,270.85
2018,1,25,14,45,134.0,132.0,2.95,11.45,187.5,254.48,214.17
2018,1,25,15,0,98.0,104.0,2.9,11.3,141.0,188.51,158.6
2018,1,25,15,15,122.0,99.5,2.9,11.3,140.5,198.9,168.19
2018,1,25,15,30,146.0,95.0,2.9,11.3,140.0,222.36,188.11
2018,1,25,15,45,224.5,70.0,2.25,10.6,128.0,255.63,217.04
2018,1,25,16,0,303.0,45.0,1.6,9.9,116.0,270.08,228.61
2018,1,25,16,15,346.5,48.0,1.5,9.45,113.0,283.02,236.55
2018,1,25,16,30,390.0,51.0,1.4,9.0,110.0,286.85,234.52
2018,1,25,16,45,276.5,39.5,1.3,8.55,74.0,199.35,154.85
2018,1,25,17,0,163.0,28.0,1.2,8.1,38.0,116.69,45.64
2018,1,25,17,15,84.0,15.0,1.15,8.05,20.0,41.48,0.0
2018,1,25,17,30,5.0,2.0,1.1,8.0,2.0,0.0,0.0
2018,1,25,17,45,2.5,1.0,1.1,7.9,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,26,7,15,75.0,9.0,0.85,6.1,11.5,0.0,0.0
2018,1,26,7,30,150.0,18.0,0.9,6.6,23.0,69.49,0.0
2018,1,26,7,45,292.0,28.5,0.95,7.15,57.5,179.06,117.28
2018,1,26,8,0,434.0,39.0,1.0,7.7,92.0,279.9,223.75
2018,1,26,8,15,520.0,45.5,1.1,8.1,135.0,359.05,295.34
2018,1,26,8,30,606.0,52.0,1.2,8.5,178.0,446.12,370.38
2018,1,26,8,45,660.0,56.0,1.25,8.9,221.5,517.24,429.96
2018,1,26,9,0,714.0,60.0,1.3,9.3,265.0,587.72,486.88
2018,1,26,9,15,750.5,62.5,1.35,9.6,306.0,651.4,534.89
2018,1,26,9,30,787.0,65.0,1.4,9.9,347.0,715.97,581.9
2018,1,26,9,45,812.5,66.0,1.4,10.2,383.0,770.25,619.52
2018,1,26,10,0,838.0,67.0,1.4,10.5,419.0,823.78,655.72
2018,1,26,10,15,855.0,69.0,1.4,10.8,450.0,870.02,685.95
2018,1,26,10,30,872.0,71.0,1.4,11.1,481.0,904.06,707.24
2018,1,26,10,45,883.5,71.5,1.45,11.35,505.0,938.55,729.63
2018,1,26,11,0,895.0,72.0,1.5,11.6,529.0,970.4,750.07
2018,1,26,11,15,901.0,73.0,1.5,11.8,545.5,994.63,764.67
2018,1,26,11,30,907.0,74.0,1.5,12.0,562.0,1015.63,777.2
2018,1,26,11,45,859.5,87.0,1.45,12.2,555.5,1007.12,769.28
2018,1,26,12,0,812.0,100.0,1.4,12.4,549.0,981.34,750.37
2018,1,26,12,15,860.5,88.0,1.45,12.45,565.0,1018.97,776.47
2018,1,26,12,30,909.0,76.0,1.5,12.5,581.0,1039.82,790.55
2018,1,26,12,45,817.5,96.0,1.5,12.55,546.5,980.66,750.76
2018,1,26,13,0,726.0,116.0,1.5,12.6,512.0,912.64,705.46
2018,1,26,13,15,563.0,140.0,1.5,12.45,442.5,768.69,606.1
2018,1,26,13,30,400.0,164.0,1.5,12.3,373.0,615.74,494.69
2018,1,26,13,45,428.0,157.5,1.5,12.2,373.0,626.11,505.22
2018,1,26,14,0,456.0,151.0,1.5,12.1,373.0,633.55,512.04
2018,1,26,14,15,473.5,143.5,1.45,11.9,362.5,627.12,508.18
2018,1,26,14,30,491.0,136.0,1.4,11.7,352.0,617.97,502.34
2018,1,26,14,45,526.5,119.5,1.35,11.5,335.0,610.4,497.96
2018,1,26,15,0,562.0,103.0,1.3,11.3,318.0,607.68,496.81
2018,1,26,15,15,460.0,105.5,1.3,11.3,269.5,500.06,413.2
2018,1,26,15,30,358.0,108.0,1.3,11.3,221.0,408.69,340.11
2018,1,26,15,45,247.0,100.5,1.05,10.45,173.0,292.29,244.83
2018,1,26,16,0,136.0,93.0,0.8,9.6,125.0,191.19,159.41
2018,1,26,16,15,112.5,75.0,0.85,9.15,98.0,151.65,125.29
2018,1,26,16,30,89.0,57.0,0.9,8.7,71.0,114.33,92.08
2018,1,26,16,45,68.5,40.5,0.95,8.2,49.0,82.9,62.8
2018,1,26,17,0,48.0,24.0,1.0,7.7,27.0,49.51,20.66
2018,1,26,17,15,34.0,13.5,1.0,7.5,14.5,22.62,0.0
2018,1,26,17,30,20.0,3.0,1.0,7.3,2.0,0.0,0.0
2018,1,26,17,45,10.0,1.5,1.05,7.05,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,27,7,15,15.5,6.5,0.85,5.9,7.0,0.0,0.0
2018,1,27,7,30,31.0,13.0,0.9,6.5,14.0,21.61,0.0
2018,1,27,7,45,63.5,29.5,0.9,7.05,36.0,65.3,41.41
2018,1,27,8,0,96.0,46.0,0.9,7.6,58.0,112.38,88.87
2018,1,27,8,15,143.5,62.5,1.0,8.2,88.5,161.06,132.71
2018,1,27,8,30,191.0,79.0,1.1,8.8,119.0,214.75,180.05
2018,1,27,8,45,366.0,78.5,1.25,9.4,177.0,348.38,293.82
2018,1,27,9,0,541.0,78.0,1.4,10.0,235.0,493.21,412.29
2018,1,27,9,15,647.0,72.0,1.55,10.6,286.5,590.53,488.86
2018,1,27,9,30,753.0,66.0,1.7,11.2,338.0,690.0,562.98
2018,1,27,9,45,797.0,64.0,1.9,11.8,378.0,754.32,609.23
2018,1,27,10,0,841.0,62.0,2.1,12.4,418.0,810.02,648.55
2018,1,27,10,15,856.0,63.5,2.2,12.7,448.0,853.33,678.24
2018,1,27,10,30,871.0,65.0,2.3,13.0,478.0,894.7,706.32
2018,1,27,10,45,881.0,66.0,2.4,13.3,501.5,928.48,728.82
2018,1,27,11,0,891.0,67.0,2.5,13.6,525.0,959.56,749.4
2018,1,27,11,15,896.5,68.5,2.65,13.8,541.5,983.96,766.12
2018,1,27,11,30,902.0,70.0,2.8,14.0,558.0,1005.13,780.72
2018,1,27,11,45,905.0,70.0,2.9,14.2,567.0,1018.42,789.53
2018,1,27,12,0,908.0,70.0,3.0,14.4,576.0,1028.21,796.15
2018,1,27,12,15,904.5,71.5,3.05,14.5,576.5,1029.76,797.12
2018,1,27,12,30,901.0,73.0,3.1,14.6,577.0,1027.69,795.87
2018,1,27,12,45,807.0,99.0,3.15,14.75,546.5,973.62,758.53
2018,1,27,13,0,713.0,125.0,3.2,14.9,516.0,910.49,714.86
2018,1,27,13,15,642.0,141.0,3.2,14.9,486.5,848.58,671.54
2018,1,27,13,30,571.0,157.0,3.2,14.9,457.0,774.95,618.97
2018,1,27,13,45,687.5,119.5,3.2,14.9,466.5,842.16,669.45
2018,1,27,14,0,804.0,82.0,3.2,14.9,476.0,882.13,698.73
2018,1,27,14,15,814.5,76.0,3.1,14.8,456.0,861.4,684.13
2018,1,27,14,30,825.0,70.0,3.0,14.7,436.0,837.08,667.44
2018,1,27,14,45,816.0,66.5,2.95,14.55,405.0,796.01,638.82
2018,1,27,15,0,807.0,63.0,2.9,14.4,374.0,752.91,608.4
2018,1,27,15,15,779.5,60.0,2.9,14.4,335.0,694.49,565.75
2018,1,27,15,30,752.0,57.0,2.9,14.4,296.0,636.08,522.09
2018,1,27,15,45,692.0,55.0,2.25,13.4,251.0,557.2,459.82
2018,1,27,16,0,632.0,53.0,1.6,12.4,206.0,486.15,400.29
2018,1,27,16,15,535.0,48.5,1.55,11.65,160.0,391.63,322.21
2018,1,27,16,30,438.0,44.0,1.5,10.9,114.0,305.86,248.69
2018,1,27,16,45,355.5,35.0,1.4,10.15,79.5,231.73,181.33
2018,1,27,17,0,273.0,26.0,1.3,9.4,45.0,160.53,87.42
2018,1,27,17,15,148.0,14.5,1.35,9.2,23.5,63.6,0.0
2018,1,27,17,30,23.0,3.0,1.4,9.0,2.0,0.0,0.0
2018,1,27,17,45,11.5,1.5,1.4,8.85,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,28,7,15,86.0,9.0,1.8,6.5,12.5,7.08,0.0
2018,1,28,7,30,172.0,18.0,1.8,6.8,25.0,77.02,0.0
2018,1,28,7,45,293.5,28.5,1.8,7.1,58.5,180.58,125.14
2018,1,28,8,0,415.0,39.0,1.8,7.4,92.0,269.33,217.5
2018,1,28,8,15,515.5,45.0,1.8,7.85,137.5,354.33,293.94
2018,1,28,8,30,616.0,51.0,1.8,8.3,183.0,448.89,375.42
2018,1,28,8,45,678.5,54.0,1.8,8.75,228.5,520.51,435.86
2018,1,28,9,0,741.0,57.0,1.8,9.2,274.0,601.19,500.87
2018,1,28,9,15,778.0,59.5,1.9,9.9,316.5,666.31,549.56
2018,1,28,9,30,815.0,62.0,2.0,10.6,359.0,732.41,597.48
2018,1,28,9,45,842.5,62.5,2.05,11.3,396.5,788.76,636.43
2018,1,28,10,0,870.0,63.0,2.1,12.0,434.0,835.4,667.43
2018,1,28,10,15,885.0,65.0,2.15,12.6,465.5,880.43,696.98
2018,1,28,10,30,900.0,67.0,2.2,13.2,497.0,923.41,724.61
2018,1,28,10,45,911.5,68.0,2.25,13.8,521.5,959.46,747.05
2018,1,28,11,0,923.0,69.0,2.3,14.4,546.0,992.76,767.47
2018,1,28,11,15,929.5,70.0,2.35,14.8,563.5,1018.16,782.99
2018,1,28,11,30,936.0,71.0,2.4,15.2,581.0,1040.24,796.36
2018,1,28,11,45,940.0,71.0,2.45,15.6,590.5,1055.0,804.91
2018,1,28,12,0,944.0,71.0,2.5,16.0,600.0,1066.13,811.23
2018,1,28,12,15,944.0,71.5,2.55,16.2,601.5,1070.12,813.59
2018,1,28,12,30,944.0,72.0,2.6,16.4,603.0,1070.34,813.68
2018,1,28,12,45,941.5,71.5,2.6,16.55,596.5,1062.93,808.46
2018,1,28,13,0,939.0,71.0,2.6,16.7,590.0,1051.82,801.02
2018,1,28,13,15,934.5,70.5,2.6,16.75,576.5,1035.07,790.28
2018,1,28,13,30,930.0,70.0,2.6,16.8,563.0,1014.82,777.34
2018,1,28,13,45,922.0,69.0,2.6,16.8,541.5,987.18,759.58
2018,1,28,14,0,914.0,68.0,2.6,16.8,520.0,956.45,739.75
2018,1,28,14,15,900.5,67.0,2.55,16.6,491.5,917.83,714.43
2018,1,28,14,30,887.0,66.0,2.5,16.4,463.0,876.85,687.27
2018,1,28,14,45,867.5,64.0,2.4,16.25,428.0,827.39,653.19
2018,1,28,15,0,848.0,62.0,2.3,16.1,393.0,784.73,623.61
2018,1,28,15,15,820.5,60.0,2.3,16.1,353.0,725.9,581.88
2018,1,28,15,30,793.0,58.0,2.3,16.1,313.0,666.89,539.01
2018,1,28,15,45,569.5,56.5,1.75,14.7,226.5,479.77,394.35
2018,1,28,16,0,346.0,55.0,1.2,13.3,140.0,309.36,256.23
2018,1,28,16,15,234.5,44.5,1.2,12.6,97.0,205.43,169.7
2018,1,28,16,30,123.0,34.0,1.2,11.9,54.0,108.83,87.03
2018,1,28,16,45,99.0,25.5,1.15,11.15,38.5,81.95,62.11
2018,1,28,17,0,75.0,17.0,1.1,10.4,23.0,65.25,36.11
2018,1,28,17,15,41.5,9.0,1.1,10.2,12.0,21.7,0.0
2018,1,28,17,30,8.0,1.0,1.1,10.0,1.0,0.0,0.0
2018,1,28,17,45,4.0,0.5,1.1,9.8,0.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,29,7,15,2.5,4.0,2.2,7.75,4.0,3.15,0.0
2018,1,29,7,30,5.0,8.0,2.2,8.0,8.0,8.11,0.0
2018,1,29,7,45,2.5,16.5,2.25,8.25,16.5,13.62,4.64
2018,1,29,8,0,0.0,25.0,2.3,8.5,25.0,19.06,10.5
2018,1,29,8,15,0.0,34.5,2.25,9.0,34.5,26.35,17.1
2018,1,29,8,30,0.0,44.0,2.2,9.5,44.0,33.65,23.63
2018,1,29,8,45,0.0,62.5,2.2,9.95,62.5,49.32,37.32
2018,1,29,9,0,0.0,81.0,2.2,10.4,81.0,65.84,51.57
2018,1,29,9,15,0.0,83.0,2.15,11.05,83.0,66.28,51.79
2018,1,29,9,30,0.0,85.0,2.1,11.7,85.0,67.14,52.31
2018,1,29,9,45,2.5,105.5,2.05,12.4,106.5,87.54,69.52
2018,1,29,10,0,5.0,126.0,2.0,13.1,128.0,108.53,86.96
2018,1,29,10,15,18.0,148.0,2.0,13.7,156.5,140.88,114.09
2018,1,29,10,30,31.0,170.0,2.0,14.3,185.0,191.17,155.49
2018,1,29,10,45,83.0,202.5,2.0,14.95,245.0,277.89,226.79
2018,1,29,11,0,135.0,235.0,2.0,15.6,305.0,390.38,315.68
2018,1,29,11,15,101.5,225.0,2.0,16.0,278.5,323.87,261.52
2018,1,29,11,30,68.0,215.0,2.0,16.4,252.0,278.8,224.46
2018,1,29,11,45,72.0,218.5,2.0,16.75,258.5,287.09,230.92
2018,1,29,12,0,76.0,222.0,2.0,17.1,265.0,295.42,237.2
2018,1,29,12,15,91.0,233.5,1.9,16.95,285.0,324.6,260.51
2018,1,29,12,30,106.0,245.0,1.8,16.8,305.0,353.94,283.66
2018,1,29,12,45,78.5,224.5,1.75,16.65,268.5,300.91,241.38
2018,1,29,13,0,51.0,204.0,1.7,16.5,232.0,248.77,199.6
2018,1,29,13,15,43.5,192.5,1.5,16.2,216.0,227.97,183.12
2018,1,29,13,30,36.0,181.0,1.3,15.9,200.0,207.49,166.69
2018,1,29,13,45,59.5,194.0,1.15,15.55,224.0,245.39,198.28
2018,1,29,14,0,83.0,207.0,1.0,15.2,248.0,283.24,229.18
2018,1,29,14,15,200.0,191.5,1.15,15.15,283.5,390.8,317.78
2018,1,29,14,30,317.0,176.0,1.3,15.1,319.0,490.07,397.22
2018,1,29,14,45,216.5,166.0,1.45,15.05,260.5,382.68,312.27
2018,1,29,15,0,116.0,156.0,1.6,15.0,202.0,264.14,216.78
2018,1,29,15,15,112.5,142.0,1.6,15.0,183.0,241.84,199.31
2018,1,29,15,30,109.0,128.0,1.6,15.0,164.0,219.81,181.32
2018,1,29,15,45,110.5,113.0,1.4,14.1,145.0,200.23,165.5
2018,1,29,16,0,112.0,98.0,1.2,13.2,126.0,180.58,149.05
2018,1,29,16,15,86.0,79.5,1.15,12.55,98.5,140.25,114.34
2018,1,29,16,30,60.0,61.0,1.1,11.9,71.0,102.48,81.35
2018,1,29,16,45,71.0,44.5,1.05,11.25,52.5,87.51,66.81
2018,1,29,17,0,82.0,28.0,1.0,10.6,34.0,76.67,46.33
2018,1,29,17,15,53.5,16.0,1.0,10.25,19.0,31.41,0.0
2018,1,29,17,30,25.0,4.0,1.0,9.9,4.0,0.0,0.0
2018,1,29,17,45,12.5,2.0,1.0,9.6,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,30,7,15,72.5,9.5,1.1,8.25,12.5,29.78,0.0
2018,1,30,7,30,145.0,19.0,1.3,8.9,25.0,84.94,0.0
2018,1,30,7,45,239.5,29.5,1.45,9.55,55.0,158.87,113.12
2018,1,30,8,0,334.0,40.0,1.6,10.2,85.0,230.16,184.61
2018,1,30,8,15,293.5,58.0,1.6,10.7,108.5,245.09,201.89
2018,1,30,8,30,253.0,76.0,1.6,11.2,132.0,244.55,204.13
2018,1,30,8,45,272.5,93.0,1.6,11.65,164.5,289.02,242.52
2018,1,30,9,0,292.0,110.0,1.6,12.1,197.0,334.93,280.69
2018,1,30,9,15,311.0,124.0,1.65,12.8,228.5,377.98,315.3
2018,1,30,9,30,330.0,138.0,1.7,13.5,260.0,422.1,349.79
2018,1,30,9,45,367.0,147.0,1.7,14.15,295.5,494.81,405.5
2018,1,30,10,0,404.0,156.0,1.7,14.8,331.0,551.53,447.56
2018,1,30,10,15,440.0,160.5,1.7,15.3,363.5,603.6,485.55
2018,1,30,10,30,476.0,165.0,1.7,15.8,396.0,656.38,523.24
2018,1,30,10,45,542.5,155.5,1.7,16.25,430.5,721.92,570.06
2018,1,30,11,0,609.0,146.0,1.7,16.7,465.0,798.94,622.59
2018,1,30,11,15,758.5,110.5,1.65,17.05,521.0,918.07,702.08
2018,1,30,11,30,908.0,75.0,1.6,17.4,577.0,1016.91,764.4
2018,1,30,11,45,892.0,81.0,1.6,17.8,581.0,1018.93,762.77
2018,1,30,12,0,876.0,87.0,1.6,18.2,585.0,1029.84,768.38
2018,1,30,12,15,861.5,90.5,1.55,18.45,581.5,1022.73,761.91
2018,1,30,12,30,847.0,94.0,1.5,18.7,578.0,1011.95,753.47
2018,1,30,12,45,852.0,92.0,1.45,18.95,574.0,1010.71,751.46
2018,1,30,13,0,857.0,90.0,1.4,19.2,570.0,1005.89,747.17
2018,1,30,13,15,884.0,81.5,1.35,19.3,566.5,998.9,742.11
2018,1,30,13,30,911.0,73.0,1.3,19.4,563.0,1000.16,742.59
2018,1,30,13,45,903.0,71.5,1.3,19.45,541.5,972.26,725.1
2018,1,30,14,0,895.0,70.0,1.3,19.5,520.0,941.33,705.98
2018,1,30,14,15,865.0,72.5,1.35,19.3,487.5,892.73,676.3
2018,1,30,14,30,835.0,75.0,1.4,19.1,455.0,852.32,651.81
2018,1,30,14,45,831.5,70.0,1.45,18.9,424.5,813.6,627.86
2018,1,30,15,0,828.0,65.0,1.5,18.7,394.0,772.39,601.57
2018,1,30,15,15,811.5,61.0,1.5,18.7,356.5,720.18,565.79
2018,1,30,15,30,795.0,57.0,1.5,18.7,319.0,666.98,528.44
2018,1,30,15,45,734.5,56.0,1.25,17.2,272.5,586.9,470.26
2018,1,30,16,0,674.0,55.0,1.0,15.7,226.0,510.18,410.85
2018,1,30,16,15,495.0,55.0,1.05,14.95,167.5,375.41,304.09
2018,1,30,16,30,316.0,55.0,1.1,14.2,109.0,250.06,201.25
2018,1,30,16,45,332.5,41.5,1.1,13.45,82.5,226.26,176.92
2018,1,30,17,0,349.0,28.0,1.1,12.7,56.0,196.99,129.42
2018,1,30,17,15,204.0,17.5,1.1,12.5,31.0,85.42,0.0
2018,1,30,17,30,59.0,7.0,1.1,12.3,6.0,0.0,0.0
2018,1,30,17,45,29.5,3.5,1.1,12.15,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,31,7,15,118.5,9.5,1.1,8.3,15.0,43.71,0.0
2018,1,31,7,30,237.0,19.0,1.2,9.1,30.0,118.62,0.0
2018,1,31,7,45,386.0,27.5,1.25,9.9,69.5,218.05,157.84
2018,1,31,8,0,535.0,36.0,1.3,10.7,109.0,315.87,251.92
2018,1,31,8,15,610.0,41.5,1.2,11.15,154.0,393.58,320.59
2018,1,31,8,30,685.0,47.0,1.1,11.6,199.0,477.74,391.11
2018,1,31,8,45,732.5,50.0,1.0,12.05,244.0,547.73,447.32
2018,1,31,9,0,780.0,53.0,0.9,12.5,289.0,620.46,502.53
2018,1,31,9,15,801.5,57.0,0.95,13.1,329.0,677.85,543.24
2018,1,31,9,30,823.0,61.0,1.0,13.7,369.0,734.93,582.53
2018,1,31,9,45,820.0,68.0,1.0,14.25,400.0,775.22,608.25
2018,1,31,10,0,817.0,75.0,1.0,14.8,431.0,812.62,631.53
2018,1,31,10,15,763.0,93.0,1.15,15.15,444.0,814.62,632.56
2018,1,31,10,30,709.0,111.0,1.3,15.5,457.0,817.39,634.51
2018,1,31,10,45,813.0,91.0,1.45,15.85,506.0,905.25,695.19
2018,1,31,11,0,917.0,71.0,1.6,16.2,555.0,988.41,750.43
2018,1,31,11,15,927.5,70.5,1.7,16.45,573.5,1015.88,767.54
2018,1,31,11,30,938.0,70.0,1.8,16.7,592.0,1040.14,783.29
2018,1,31,11,45,940.0,70.5,1.85,16.95,601.0,1053.73,791.39
2018,1,31,12,0,942.0,71.0,1.9,17.2,610.0,1063.63,797.35
2018,1,31,12,15,936.5,73.0,2.0,17.35,610.0,1064.07,798.34
2018,1,31,12,30,931.0,75.0,2.1,17.5,610.0,1060.72,797.09
2018,1,31,12,45,895.5,83.0,2.2,17.7,593.5,1030.73,778.17
2018,1,31,13,0,860.0,91.0,2.3,17.9,577.0,1010.1,765.72
2018,1,31,13,15,775.0,109.5,2.35,17.95,539.5,936.22,716.78
2018,1,31,13,30,690.0,128.0,2.4,18.0,502.0,869.19,672.13
2018,1,31,13,45,691.5,121.5,2.45,18.1,484.0,848.09,658.93
2018,1,31,14,0,693.0,115.0,2.5,18.2,466.0,824.16,643.25
2018,1,31,14,15,710.5,102.0,2.4,18.05,445.0,804.13,629.84
2018,1,31,14,30,728.0,89.0,2.3,17.9,424.0,780.1,613.53
2018,1,31,14,45,741.5,79.0,2.25,17.8,398.0,748.47,591.92
2018,1,31,15,0,755.0,69.0,2.2,17.7,372.0,718.37,571.24
2018,1,31,15,15,716.0,68.5,2.2,17.7,333.0,656.02,526.37
2018,1,31,15,30,677.0,68.0,2.2,17.7,294.0,598.68,484.39
2018,1,31,15,45,612.0,65.5,1.65,16.4,249.0,519.14,422.3
2018,1,31,16,0,547.0,63.0,1.1,15.1,204.0,444.0,361.4
2018,1,31,16,15,474.0,57.0,1.1,14.35,162.5,365.25,297.51
2018,1,31,16,30,401.0,51.0,1.1,13.6,121.0,292.89,236.39
2018,1,31,16,45,319.0,41.0,1.1,12.9,86.0,219.52,172.35
2018,1,31,17,0,237.0,31.0,1.1,12.2,51.0,154.87,105.26
2018,1,31,17,15,138.0,18.0,1.15,12.05,28.0,62.55,0.0
2018,1,31,17,30,39.0,5.0,1.2,11.9,5.0,3.93,0.0
2018,1,31,17,45,19.5,2.5,1.2,11.75,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,1,7,15,37.5,9.0,1.05,9.9,11.0,18.48,0.0
2018,2,1,7,30,75.0,18.0,1.1,10.5,22.0,52.32,0.0
2018,2,1,7,45,124.0,34.0,1.2,11.15,48.0,103.29,74.07
2018,2,1,8,0,173.0,50.0,1.3,11.8,74.0,150.59,119.71
2018,2,1,8,15,214.5,65.5,1.25,12.25,106.5,198.66,162.66
2018,2,1,8,30,256.0,81.0,1.2,12.7,139.0,251.13,208.21
2018,2,1,8,45,286.5,95.5,1.2,13.2,173.0,299.4,249.04
