Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,0,317.0,110.0,1.2,13.7,207.0,350.32,290.75
2018,2,1,9,15,363.5,119.5,1.25,14.3,245.5,426.57,351.11
2018,2,1,9,30,410.0,129.0,1.3,14.9,284.0,490.3,400.1
2018,2,1,9,45,420.0,141.5,1.35,15.55,313.5,530.49,429.28
2018,2,1,10,0,430.0,154.0,1.4,16.2,343.0,570.17,457.54
2018,2,1,10,15,499.5,149.0,1.5,16.7,383.5,641.89,510.89
2018,2,1,10,30,569.0,144.0,1.6,17.2,424.0,715.92,563.62
2018,2,1,10,45,590.5,146.0,1.75,17.65,449.0,764.78,597.24
2018,2,1,11,0,612.0,148.0,1.9,18.1,474.0,803.25,623.42
2018,2,1,11,15,595.0,158.0,2.0,18.4,483.0,810.43,627.54
2018,2,1,11,30,578.0,168.0,2.1,18.7,492.0,805.08,623.27
2018,2,1,11,45,612.0,160.5,2.2,18.95,508.5,848.86,653.77
2018,2,1,12,0,646.0,153.0,2.3,19.2,525.0,880.88,675.49
2018,2,1,12,15,675.0,144.0,2.35,19.3,534.0,903.21,690.6
2018,2,1,12,30,704.0,135.0,2.4,19.4,543.0,922.26,703.64
2018,2,1,12,45,796.0,106.5,2.5,19.5,563.0,970.94,737.44
2018,2,1,13,0,888.0,78.0,2.6,19.6,583.0,1009.19,763.82
2018,2,1,13,15,855.5,85.0,2.6,19.6,562.0,986.99,749.01
2018,2,1,13,30,823.0,92.0,2.6,19.6,541.0,949.57,724.5
2018,2,1,13,45,775.5,98.5,2.6,19.65,509.0,894.45,687.63
2018,2,1,14,0,728.0,105.0,2.6,19.7,477.0,844.62,654.15
2018,2,1,14,15,733.0,97.0,2.5,19.5,454.0,818.16,636.71
2018,2,1,14,30,738.0,89.0,2.4,19.3,431.0,783.6,613.22
2018,2,1,14,45,702.0,89.0,2.25,19.15,395.0,731.86,576.71
2018,2,1,15,0,666.0,89.0,2.1,19.0,359.0,675.1,536.14
2018,2,1,15,15,698.0,74.5,2.1,19.0,333.0,653.29,521.46
2018,2,1,15,30,730.0,60.0,2.1,19.0,307.0,623.35,500.03
2018,2,1,15,45,709.0,55.0,1.55,17.75,268.5,568.1,457.58
2018,2,1,16,0,688.0,50.0,1.0,16.5,230.0,513.04,412.38
2018,2,1,16,15,599.0,47.0,1.05,15.85,182.5,421.51,339.78
2018,2,1,16,30,510.0,44.0,1.1,15.2,135.0,342.09,273.79
2018,2,1,16,45,438.5,37.0,1.15,14.55,98.5,271.24,211.88
2018,2,1,17,0,367.0,30.0,1.2,13.9,62.0,207.67,144.5
2018,2,1,17,15,216.5,18.5,1.2,13.8,34.5,90.32,0.0
2018,2,1,17,30,66.0,7.0,1.2,13.7,7.0,24.99,0.0
2018,2,1,17,45,33.0,3.5,1.2,13.55,3.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,2,7,15,141.5,10.0,1.2,9.55,17.5,50.61,0.0
2018,2,2,7,30,283.0,20.0,1.4,10.3,35.0,136.63,0.0
2018,2,2,7,45,356.5,30.0,1.55,11.0,68.0,206.52,152.7
2018,2,2,8,0,430.0,40.0,1.7,11.7,101.0,273.75,219.16
2018,2,2,8,15,539.5,43.0,1.75,12.25,148.0,360.15,294.8
2018,2,2,8,30,649.0,46.0,1.8,12.8,195.0,453.89,374.06
2018,2,2,8,45,620.5,60.0,1.85,13.4,226.0,490.4,404.75
2018,2,2,9,0,592.0,74.0,1.9,14.0,257.0,519.2,427.9
2018,2,2,9,15,543.5,94.5,1.95,14.55,280.5,535.84,440.01
2018,2,2,9,30,495.0,115.0,2.0,15.1,304.0,539.05,441.11
2018,2,2,9,45,588.5,108.5,2.1,15.7,354.0,637.99,516.42
2018,2,2,10,0,682.0,102.0,2.2,16.3,404.0,734.05,585.21
2018,2,2,10,15,657.5,116.0,2.25,16.7,424.0,753.36,596.75
2018,2,2,10,30,633.0,130.0,2.3,17.1,444.0,768.4,605.84
2018,2,2,10,45,615.5,141.5,2.35,17.45,459.0,783.25,614.97
2018,2,2,11,0,598.0,153.0,2.4,17.8,474.0,794.58,621.63
2018,2,2,11,15,589.5,161.0,2.4,18.15,485.5,807.78,629.37
2018,2,2,11,30,581.0,169.0,2.4,18.5,497.0,808.8,628.56
2018,2,2,11,45,567.0,177.0,2.45,18.8,501.5,811.38,629.59
2018,2,2,12,0,553.0,185.0,2.5,19.1,506.0,811.21,628.8
2018,2,2,12,15,586.0,174.5,2.5,19.3,515.5,834.96,644.91
2018,2,2,12,30,619.0,164.0,2.5,19.5,525.0,867.3,666.78
2018,2,2,12,45,654.5,151.0,2.5,19.7,529.0,886.5,679.45
2018,2,2,13,0,690.0,138.0,2.5,19.9,533.0,901.74,689.59
2018,2,2,13,15,715.5,126.5,2.5,19.85,528.0,904.54,692.0
2018,2,2,13,30,741.0,115.0,2.5,19.8,523.0,903.27,691.89
2018,2,2,13,45,798.5,97.0,2.5,19.75,521.5,914.72,700.74
2018,2,2,14,0,856.0,79.0,2.5,19.7,520.0,926.91,710.14
2018,2,2,14,15,829.5,78.5,2.4,19.5,487.0,877.99,676.96
2018,2,2,14,30,803.0,78.0,2.3,19.3,454.0,827.57,642.95
2018,2,2,14,45,809.0,72.5,2.2,19.1,427.5,797.33,622.9
2018,2,2,15,0,815.0,67.0,2.1,18.9,401.0,763.95,600.21
2018,2,2,15,15,760.5,68.5,2.1,18.9,356.0,689.74,547.69
2018,2,2,15,30,706.0,70.0,2.1,18.9,311.0,621.5,498.49
2018,2,2,15,45,637.0,68.5,1.65,17.8,264.5,538.98,435.07
2018,2,2,16,0,568.0,67.0,1.2,16.7,218.0,461.01,372.83
2018,2,2,16,15,530.5,57.0,1.15,16.0,177.0,397.11,321.16
2018,2,2,16,30,493.0,47.0,1.1,15.3,136.0,336.18,269.45
2018,2,2,16,45,427.0,39.0,1.1,14.55,100.0,267.55,209.47
2018,2,2,17,0,361.0,31.0,1.1,13.8,64.0,205.74,146.15
2018,2,2,17,15,214.5,19.5,1.1,13.6,36.0,108.0,0.0
2018,2,2,17,30,68.0,8.0,1.1,13.4,8.0,26.29,0.0
2018,2,2,17,45,34.0,4.0,1.1,13.2,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,3,7,15,137.5,11.0,1.0,10.05,18.5,49.94,0.0
2018,2,3,7,30,275.0,22.0,1.0,10.9,37.0,135.43,3.21
2018,2,3,7,45,406.5,30.0,1.05,11.75,76.5,226.59,168.31
2018,2,3,8,0,538.0,38.0,1.1,12.6,116.0,316.89,251.57
2018,2,3,8,15,608.5,43.0,1.1,13.2,161.0,391.83,317.0
2018,2,3,8,30,679.0,48.0,1.1,13.8,206.0,472.69,384.34
2018,2,3,8,45,723.5,52.0,1.15,14.4,251.0,541.68,439.94
2018,2,3,9,0,768.0,56.0,1.2,15.0,296.0,613.27,495.16
2018,2,3,9,15,797.5,59.0,1.3,15.7,338.0,674.91,539.33
2018,2,3,9,30,827.0,62.0,1.4,16.4,380.0,736.92,582.33
2018,2,3,9,45,847.5,64.0,1.45,17.1,417.0,782.0,611.64
2018,2,3,10,0,868.0,66.0,1.5,17.8,454.0,833.6,644.99
2018,2,3,10,15,881.5,67.5,1.55,18.3,485.0,877.0,672.43
2018,2,3,10,30,895.0,69.0,1.6,18.8,516.0,918.25,698.1
2018,2,3,10,45,904.5,70.0,1.6,19.35,540.5,952.68,718.1
2018,2,3,11,0,914.0,71.0,1.6,19.9,565.0,984.27,736.07
2018,2,3,11,15,919.0,72.5,1.6,20.2,582.0,1009.03,750.18
2018,2,3,11,30,924.0,74.0,1.6,20.5,599.0,1030.41,762.18
2018,2,3,11,45,927.0,74.5,1.6,20.8,608.5,1044.98,769.89
2018,2,3,12,0,930.0,75.0,1.6,21.1,618.0,1055.92,775.48
2018,2,3,12,15,930.0,75.0,1.65,21.25,619.5,1059.44,777.77
2018,2,3,12,30,930.0,75.0,1.7,21.4,621.0,1059.22,777.94
2018,2,3,12,45,926.5,75.0,1.7,21.55,614.5,1051.67,772.85
2018,2,3,13,0,923.0,75.0,1.7,21.7,608.0,1040.44,765.66
2018,2,3,13,15,917.5,75.0,1.7,21.7,594.0,1023.62,755.49
2018,2,3,13,30,912.0,75.0,1.7,21.7,580.0,1003.35,743.26
2018,2,3,13,45,904.0,73.5,1.75,21.7,558.5,975.43,726.79
2018,2,3,14,0,896.0,72.0,1.8,21.7,537.0,944.46,708.27
2018,2,3,14,15,883.5,70.5,1.75,21.55,508.5,906.5,684.13
2018,2,3,14,30,871.0,69.0,1.7,21.4,480.0,866.15,658.24
2018,2,3,14,45,854.0,66.5,1.7,21.2,445.5,818.56,627.72
2018,2,3,15,0,837.0,64.0,1.7,21.0,411.0,777.64,601.36
2018,2,3,15,15,811.5,62.0,1.7,21.0,371.5,720.59,562.43
2018,2,3,15,30,786.0,60.0,1.7,21.0,332.0,663.22,522.41
2018,2,3,15,45,750.0,56.5,1.35,19.7,288.5,596.96,474.11
2018,2,3,16,0,714.0,53.0,1.0,18.4,245.0,532.12,423.59
2018,2,3,16,15,660.0,48.0,1.05,17.8,200.0,457.03,364.69
2018,2,3,16,30,606.0,43.0,1.1,17.2,155.0,385.99,306.04
2018,2,3,16,45,513.0,36.5,1.1,16.55,112.5,304.46,236.38
2018,2,3,17,0,420.0,30.0,1.1,15.9,70.0,228.73,163.65
2018,2,3,17,15,259.0,19.5,1.1,15.8,40.0,124.47,0.0
2018,2,3,17,30,98.0,9.0,1.1,15.7,10.0,35.79,0.0
2018,2,3,17,45,49.0,4.5,1.1,15.6,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,4,7,15,5.5,7.5,0.65,11.65,8.0,7.54,0.0
2018,2,4,7,30,11.0,15.0,0.6,12.2,16.0,16.09,0.0
2018,2,4,7,45,10.5,30.0,0.55,12.8,31.0,32.03,20.07
2018,2,4,8,0,10.0,45.0,0.5,13.4,46.0,42.24,29.93
2018,2,4,8,15,27.5,62.0,0.5,13.85,68.0,72.91,56.55
2018,2,4,8,30,45.0,79.0,0.5,14.3,90.0,100.92,80.82
2018,2,4,8,45,94.5,99.5,0.55,14.75,128.0,167.36,137.16
2018,2,4,9,0,144.0,120.0,0.6,15.2,166.0,227.89,187.39
2018,2,4,9,15,137.5,139.0,0.75,15.75,187.5,250.34,204.96
2018,2,4,9,30,131.0,158.0,0.9,16.3,209.0,272.03,221.71
2018,2,4,9,45,106.5,173.5,1.1,16.8,217.5,274.12,222.21
2018,2,4,10,0,82.0,189.0,1.3,17.3,226.0,255.78,206.52
2018,2,4,10,15,81.5,199.0,1.45,17.85,238.0,267.54,215.33
2018,2,4,10,30,81.0,209.0,1.6,18.4,250.0,279.33,223.95
2018,2,4,10,45,144.5,224.0,1.75,18.95,301.0,378.83,302.59
2018,2,4,11,0,208.0,239.0,1.9,19.5,352.0,460.77,365.52
2018,2,4,11,15,376.5,211.0,2.0,19.75,423.5,620.2,487.48
2018,2,4,11,30,545.0,183.0,2.1,20.0,495.0,788.12,609.46
2018,2,4,11,45,596.0,170.0,2.15,20.3,516.5,841.69,644.62
2018,2,4,12,0,647.0,157.0,2.2,20.6,538.0,885.43,673.58
2018,2,4,12,15,725.0,136.0,2.2,20.55,564.0,944.28,713.06
2018,2,4,12,30,803.0,115.0,2.2,20.5,590.0,990.88,743.76
2018,2,4,12,45,855.0,99.5,2.15,20.5,600.5,1022.19,763.56
2018,2,4,13,0,907.0,84.0,2.1,20.5,611.0,1035.48,771.68
2018,2,4,13,15,903.0,83.0,2.0,20.4,597.5,1019.08,760.31
2018,2,4,13,30,899.0,82.0,1.9,20.3,584.0,999.25,747.14
2018,2,4,13,45,891.5,80.5,1.8,20.15,563.0,972.08,729.38
2018,2,4,14,0,884.0,79.0,1.7,20.0,542.0,941.87,709.69
2018,2,4,14,15,873.5,77.0,1.65,19.85,514.0,915.74,693.4
2018,2,4,14,30,863.0,75.0,1.6,19.7,486.0,876.14,667.86
2018,2,4,14,45,848.0,72.0,1.55,19.5,451.5,829.14,637.21
2018,2,4,15,0,833.0,69.0,1.5,19.3,417.0,780.4,604.93
2018,2,4,15,15,807.5,66.0,1.5,19.3,377.0,722.14,565.27
2018,2,4,15,30,782.0,63.0,1.5,19.3,337.0,663.58,524.44
2018,2,4,15,45,748.5,59.0,1.25,18.25,293.5,598.49,476.96
2018,2,4,16,0,715.0,55.0,1.0,17.2,250.0,534.59,427.33
2018,2,4,16,15,663.0,49.5,1.05,16.5,205.0,459.96,368.81
2018,2,4,16,30,611.0,44.0,1.1,15.8,160.0,389.22,310.37
2018,2,4,16,45,519.5,37.0,1.15,15.1,116.5,307.48,240.55
2018,2,4,17,0,428.0,30.0,1.2,14.4,73.0,231.53,168.85
2018,2,4,17,15,265.0,20.0,1.2,14.25,42.0,127.73,0.0
2018,2,4,17,30,102.0,10.0,1.2,14.1,11.0,37.64,0.0
2018,2,4,17,45,51.0,5.0,1.2,14.0,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,5,7,15,135.0,11.5,1.05,11.05,19.5,49.11,0.0
2018,2,5,7,30,270.0,23.0,1.1,11.6,39.0,135.34,38.47
2018,2,5,7,45,396.0,32.0,1.2,12.15,79.5,222.59,167.8
2018,2,5,8,0,522.0,41.0,1.3,12.7,120.0,315.75,251.62
2018,2,5,8,15,591.5,46.5,1.4,13.2,165.0,388.92,315.91
2018,2,5,8,30,661.0,52.0,1.5,13.7,210.0,464.83,380.25
2018,2,5,8,45,704.5,56.0,1.65,14.2,254.5,532.53,435.95
2018,2,5,9,0,748.0,60.0,1.8,14.7,299.0,602.71,491.51
2018,2,5,9,15,780.0,62.5,1.95,15.25,341.0,664.84,537.62
2018,2,5,9,30,812.0,65.0,2.1,15.8,383.0,727.56,582.5
2018,2,5,9,45,835.0,66.5,2.25,16.3,420.5,781.92,620.36
2018,2,5,10,0,858.0,68.0,2.4,16.8,458.0,826.36,650.49
2018,2,5,10,15,863.5,71.5,2.5,17.3,487.0,865.02,675.8
2018,2,5,10,30,869.0,75.0,2.6,17.8,516.0,901.05,699.05
2018,2,5,10,45,766.0,108.0,2.65,18.25,510.0,884.95,685.56
2018,2,5,11,0,663.0,141.0,2.7,18.7,504.0,843.35,654.76
2018,2,5,11,15,539.5,183.5,2.75,19.15,485.0,773.33,603.49
2018,2,5,11,30,416.0,226.0,2.8,19.6,466.0,706.36,551.25
2018,2,5,11,45,411.0,231.0,2.8,20.0,471.5,688.94,538.35
2018,2,5,12,0,406.0,236.0,2.8,20.4,477.0,693.11,540.24
2018,2,5,12,15,385.0,240.5,2.85,20.65,469.5,678.56,528.74
2018,2,5,12,30,364.0,245.0,2.9,20.9,462.0,662.34,516.2
2018,2,5,12,45,429.0,222.5,2.9,21.2,475.5,725.21,562.6
2018,2,5,13,0,494.0,200.0,2.9,21.5,489.0,761.9,589.76
2018,2,5,13,15,629.5,156.0,2.85,21.6,516.0,851.23,653.82
2018,2,5,13,30,765.0,112.0,2.8,21.7,543.0,922.23,702.17
2018,2,5,13,45,798.5,99.0,2.7,21.75,534.0,916.44,697.44
2018,2,5,14,0,832.0,86.0,2.6,21.8,525.0,912.48,694.79
2018,2,5,14,15,768.0,96.5,2.45,21.65,485.0,842.8,646.96
2018,2,5,14,30,704.0,107.0,2.3,21.5,445.0,779.76,603.71
2018,2,5,14,45,762.0,87.0,2.1,21.35,429.0,774.0,600.25
2018,2,5,15,0,820.0,67.0,1.9,21.2,413.0,767.03,595.33
2018,2,5,15,15,805.0,62.5,1.9,21.2,375.5,715.47,559.77
2018,2,5,15,30,790.0,58.0,1.9,21.2,338.0,662.81,522.97
2018,2,5,15,45,755.5,55.0,1.45,19.95,295.0,598.0,475.16
2018,2,5,16,0,721.0,52.0,1.0,18.7,252.0,534.47,425.0
2018,2,5,16,15,667.5,48.0,1.05,18.05,207.0,460.48,367.24
2018,2,5,16,30,614.0,44.0,1.1,17.4,162.0,390.38,309.66
2018,2,5,16,45,524.0,37.0,1.15,16.8,118.5,304.71,237.34
2018,2,5,17,0,434.0,30.0,1.2,16.2,75.0,233.42,170.81
2018,2,5,17,15,271.0,20.5,1.2,16.1,43.5,130.93,20.27
2018,2,5,17,30,108.0,11.0,1.2,16.0,12.0,40.04,0.0
2018,2,5,17,45,54.0,5.5,1.15,15.9,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,6,6,45,16.5,1.5,1.7,8.25,1.0,0.0,0.0
2018,2,6,7,0,33.0,3.0,1.7,8.5,2.0,0.0,0.0
2018,2,6,7,15,216.5,12.5,1.95,9.3,25.0,73.72,0.0
2018,2,6,7,30,400.0,22.0,2.2,10.1,48.0,176.63,68.44
2018,2,6,7,45,513.5,29.0,2.4,10.9,90.5,262.71,200.65
2018,2,6,8,0,627.0,36.0,2.6,11.7,133.0,354.86,285.39
2018,2,6,8,15,692.5,40.5,2.7,12.25,181.0,430.82,353.33
2018,2,6,8,30,758.0,45.0,2.8,12.8,229.0,512.35,423.13
2018,2,6,8,45,798.0,48.0,2.9,13.4,275.5,581.16,480.15
2018,2,6,9,0,838.0,51.0,3.0,14.0,322.0,645.88,531.57
2018,2,6,9,15,864.0,53.5,3.05,14.5,365.0,706.79,576.18
2018,2,6,9,30,890.0,56.0,3.1,15.0,408.0,767.7,619.49
2018,2,6,9,45,909.0,57.0,3.15,15.55,446.0,820.56,655.66
2018,2,6,10,0,928.0,58.0,3.2,16.1,484.0,872.07,690.14
2018,2,6,10,15,939.5,60.0,3.25,16.55,516.0,916.61,719.29
2018,2,6,10,30,951.0,62.0,3.3,17.0,548.0,958.67,746.35
2018,2,6,10,45,959.5,63.0,3.3,17.5,573.5,993.86,767.83
2018,2,6,11,0,968.0,64.0,3.3,18.0,599.0,1025.95,787.03
2018,2,6,11,15,973.0,65.0,3.35,18.3,616.5,1051.28,802.59
2018,2,6,11,30,978.0,66.0,3.4,18.6,634.0,1073.01,815.83
2018,2,6,11,45,979.5,66.0,3.4,18.95,643.0,1086.17,822.81
2018,2,6,12,0,981.0,66.0,3.4,19.3,652.0,1095.43,827.41
2018,2,6,12,15,979.5,67.0,3.4,19.45,653.5,1099.0,829.04
2018,2,6,12,30,978.0,68.0,3.4,19.6,655.0,1098.59,828.27
2018,2,6,12,45,974.0,69.0,3.45,19.75,648.5,1091.67,823.83
2018,2,6,13,0,970.0,70.0,3.5,19.9,642.0,1080.87,817.01
2018,2,6,13,15,964.5,69.0,3.45,19.95,627.0,1062.18,804.54
2018,2,6,13,30,959.0,68.0,3.4,20.0,612.0,1039.83,789.81
2018,2,6,13,45,951.0,67.0,3.35,20.0,590.0,1011.57,771.32
2018,2,6,14,0,943.0,66.0,3.3,20.0,568.0,980.05,750.68
2018,2,6,14,15,931.5,64.5,3.15,19.8,538.5,941.63,725.05
2018,2,6,14,30,920.0,63.0,3.0,19.6,509.0,900.56,697.49
2018,2,6,14,45,903.0,61.5,2.8,19.4,473.5,852.45,664.39
2018,2,6,15,0,886.0,60.0,2.6,19.2,438.0,802.62,629.74
2018,2,6,15,15,863.0,57.5,2.6,19.2,397.0,745.48,590.09
2018,2,6,15,30,840.0,55.0,2.6,19.2,356.0,687.78,549.14
2018,2,6,15,45,805.5,52.5,2.0,17.9,311.5,628.12,504.81
2018,2,6,16,0,771.0,50.0,1.4,16.6,267.0,562.81,452.41
2018,2,6,16,15,718.0,46.0,1.4,15.75,220.0,486.64,392.31
2018,2,6,16,30,665.0,42.0,1.4,14.9,173.0,414.35,332.33
2018,2,6,16,45,577.0,36.5,1.35,14.05,128.0,328.47,258.85
2018,2,6,17,0,489.0,31.0,1.3,13.2,83.0,250.75,186.97
2018,2,6,17,15,310.5,21.0,1.35,13.05,48.0,145.79,43.04
2018,2,6,17,30,132.0,11.0,1.4,12.9,13.0,46.86,0.0
2018,2,6,17,45,66.0,5.5,1.4,12.8,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,1.25,9.3,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,1.2,9.5,2.0,0.0,0.0
2018,2,7,7,15,173.5,13.5,1.25,10.4,24.0,61.52,0.0
2018,2,7,7,30,324.0,24.0,1.3,11.3,46.0,156.22,71.65
2018,2,7,7,45,438.0,32.0,1.35,12.2,87.0,238.33,181.63
2018,2,7,8,0,552.0,40.0,1.4,13.1,128.0,322.58,257.3
2018,2,7,8,15,618.5,45.0,1.45,13.65,173.5,395.95,321.44
2018,2,7,8,30,685.0,50.0,1.5,14.2,219.0,474.96,387.61
2018,2,7,8,45,728.0,54.0,1.6,14.7,264.5,543.4,443.3
2018,2,7,9,0,771.0,58.0,1.7,15.2,310.0,614.32,498.74
2018,2,7,9,15,799.5,61.0,1.7,15.95,352.5,675.57,542.23
2018,2,7,9,30,828.0,64.0,1.7,16.7,395.0,737.1,584.07
2018,2,7,9,45,847.5,66.5,1.7,17.45,432.5,790.6,618.86
2018,2,7,10,0,867.0,69.0,1.7,18.2,470.0,833.93,645.66
2018,2,7,10,15,881.0,70.5,1.65,18.7,501.5,877.97,672.51
2018,2,7,10,30,895.0,72.0,1.6,19.2,533.0,919.88,697.31
2018,2,7,10,45,904.5,73.0,1.5,19.65,558.0,954.53,716.21
2018,2,7,11,0,914.0,74.0,1.4,20.1,583.0,986.31,732.87
2018,2,7,11,15,920.5,74.5,1.25,20.4,600.5,1011.43,744.46
2018,2,7,11,30,927.0,75.0,1.1,20.7,618.0,1033.21,753.6
2018,2,7,11,45,930.0,75.5,1.0,21.0,627.5,1047.96,759.11
2018,2,7,12,0,933.0,76.0,0.9,21.3,637.0,1059.03,762.38
2018,2,7,12,15,930.5,77.5,0.75,21.5,638.5,1062.01,759.8
2018,2,7,12,30,928.0,79.0,0.6,21.7,640.0,1061.19,754.99
2018,2,7,12,45,922.5,80.0,0.45,21.9,633.0,1052.91,745.79
2018,2,7,13,0,917.0,81.0,0.3,22.1,626.0,1040.97,734.77
2018,2,7,13,15,912.0,80.5,0.4,22.15,612.0,1024.07,727.48
2018,2,7,13,30,907.0,80.0,0.5,22.2,598.0,1003.71,718.19
2018,2,7,13,45,898.5,79.0,0.55,22.25,576.5,976.0,703.16
2018,2,7,14,0,890.0,78.0,0.6,22.3,555.0,945.26,686.18
2018,2,7,14,15,877.5,76.5,0.65,22.2,526.5,907.38,664.85
2018,2,7,14,30,865.0,75.0,0.7,22.1,498.0,876.77,647.98
2018,2,7,14,45,847.5,73.0,0.7,21.95,463.0,828.76,618.43
2018,2,7,15,0,830.0,71.0,0.7,21.8,428.0,779.16,587.43
2018,2,7,15,15,805.0,68.0,0.7,21.8,388.0,721.28,549.71
2018,2,7,15,30,780.0,65.0,0.7,21.8,348.0,663.07,510.81
2018,2,7,15,45,744.0,61.5,0.7,20.55,304.0,596.85,466.35
2018,2,7,16,0,708.0,58.0,0.7,19.3,260.0,532.02,419.59
2018,2,7,16,15,653.5,53.5,0.8,18.4,214.5,457.23,362.88
2018,2,7,16,30,599.0,49.0,0.9,17.5,169.0,390.76,309.3
2018,2,7,16,45,509.0,42.0,1.0,16.6,125.0,306.17,238.96
2018,2,7,17,0,419.0,35.0,1.1,15.7,81.0,230.83,171.74
2018,2,7,17,15,269.5,24.0,1.1,15.35,48.0,134.46,52.4
2018,2,7,17,30,120.0,13.0,1.1,15.0,15.0,44.8,0.0
2018,2,7,17,45,60.0,6.5,1.15,14.6,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,8,6,45,12.0,1.5,0.8,10.55,1.0,0.0,0.0
2018,2,8,7,0,24.0,3.0,0.8,10.6,2.0,0.0,0.0
2018,2,8,7,15,177.5,14.5,0.8,11.25,25.5,63.19,0.0
2018,2,8,7,30,331.0,26.0,0.8,11.9,49.0,160.59,83.15
2018,2,8,7,45,444.5,33.5,0.8,12.5,90.5,241.7,184.12
2018,2,8,8,0,558.0,41.0,0.8,13.1,132.0,329.92,261.78
2018,2,8,8,15,624.5,46.5,0.75,13.6,178.5,399.83,321.95
2018,2,8,8,30,691.0,52.0,0.7,14.1,225.0,479.76,387.1
2018,2,8,8,45,733.5,56.0,0.65,14.6,271.0,548.32,440.46
2018,2,8,9,0,776.0,60.0,0.6,15.1,317.0,619.25,492.97
2018,2,8,9,15,807.0,62.5,0.65,15.8,360.0,682.04,536.62
2018,2,8,9,30,838.0,65.0,0.7,16.5,403.0,745.26,578.76
2018,2,8,9,45,861.0,66.0,0.75,17.15,441.5,791.89,608.33
2018,2,8,10,0,884.0,67.0,0.8,17.8,480.0,845.12,641.96
2018,2,8,10,15,897.5,69.0,0.9,18.4,512.0,889.99,670.22
2018,2,8,10,30,911.0,71.0,1.0,19.0,544.0,932.65,696.77
2018,2,8,10,45,920.5,71.5,1.1,19.6,569.0,967.14,717.76
2018,2,8,11,0,930.0,72.0,1.2,20.2,594.0,998.7,736.83
2018,2,8,11,15,936.5,73.0,1.25,20.6,612.0,1024.82,752.05
2018,2,8,11,30,943.0,74.0,1.3,21.0,630.0,1047.52,765.19
2018,2,8,11,45,946.0,74.5,1.35,21.4,640.0,1062.49,773.55
2018,2,8,12,0,949.0,75.0,1.4,21.8,650.0,1073.71,779.79
2018,2,8,12,15,950.5,74.5,1.45,21.95,652.0,1078.32,782.81
2018,2,8,12,30,952.0,74.0,1.5,22.1,654.0,1079.06,783.66
2018,2,8,12,45,950.5,74.0,1.6,22.25,648.0,1073.51,781.6
2018,2,8,13,0,949.0,74.0,1.7,22.4,642.0,1064.13,777.25
2018,2,8,13,15,945.0,73.0,1.75,22.35,628.0,1047.19,768.02
2018,2,8,13,30,941.0,72.0,1.8,22.3,614.0,1026.63,756.59
2018,2,8,13,45,933.5,70.5,1.85,22.25,592.0,998.53,740.29
2018,2,8,14,0,926.0,69.0,1.9,22.2,570.0,967.22,721.85
2018,2,8,14,15,915.0,68.0,1.85,22.0,541.5,930.32,698.77
2018,2,8,14,30,904.0,67.0,1.8,21.8,513.0,890.79,673.8
2018,2,8,14,45,888.0,65.5,1.75,21.6,478.0,844.0,643.61
2018,2,8,15,0,872.0,64.0,1.7,21.4,443.0,795.45,611.82
2018,2,8,15,15,849.0,61.0,1.7,21.4,402.0,738.17,573.26
2018,2,8,15,30,826.0,58.0,1.7,21.4,361.0,687.08,538.29
2018,2,8,15,45,793.5,55.0,1.35,20.0,316.5,621.85,491.63
2018,2,8,16,0,761.0,52.0,1.0,18.6,272.0,557.64,442.3
2018,2,8,16,15,711.5,48.0,1.05,17.8,225.5,483.89,385.5
2018,2,8,16,30,662.0,44.0,1.1,17.0,179.0,413.65,328.42
2018,2,8,16,45,579.5,38.0,1.15,16.15,134.0,329.96,258.17
2018,2,8,17,0,497.0,32.0,1.2,15.3,89.0,254.11,190.13
2018,2,8,17,15,334.0,23.0,1.2,15.15,53.5,156.8,73.64
2018,2,8,17,30,171.0,14.0,1.2,15.0,18.0,60.05,0.0
2018,2,8,17,45,85.5,7.0,1.2,14.8,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,2,9,6,45,18.0,2.0,0.55,13.1,1.5,0.0,0.0
2018,2,9,7,0,36.0,4.0,0.6,13.2,3.0,0.0,0.0
2018,2,9,7,15,221.0,14.0,0.6,13.65,28.5,75.13,0.0
2018,2,9,7,30,406.0,24.0,0.6,14.1,54.0,181.15,101.43
2018,2,9,7,45,512.0,30.0,0.65,14.6,96.5,260.93,197.23
2018,2,9,8,0,618.0,36.0,0.7,15.1,139.0,348.14,273.57
2018,2,9,8,15,679.5,41.0,0.8,15.55,186.5,421.85,336.85
2018,2,9,8,30,741.0,46.0,0.9,16.0,234.0,500.92,401.83
2018,2,9,8,45,780.0,49.0,1.0,16.45,280.0,568.31,455.45
2018,2,9,9,0,819.0,52.0,1.1,16.9,326.0,631.62,504.09
2018,2,9,9,15,844.5,54.5,1.2,17.5,369.0,691.46,546.06
2018,2,9,9,30,870.0,57.0,1.3,18.1,412.0,751.29,586.88
2018,2,9,9,45,888.5,59.0,1.45,18.7,450.0,804.41,622.57
2018,2,9,10,0,907.0,61.0,1.6,19.3,488.0,856.21,656.75
2018,2,9,10,15,919.5,63.0,1.75,19.8,520.5,901.06,685.94
2018,2,9,10,30,932.0,65.0,1.9,20.3,553.0,943.54,713.29
2018,2,9,10,45,940.0,66.0,2.05,20.75,578.0,977.88,735.13
2018,2,9,11,0,948.0,67.0,2.2,21.2,603.0,1009.14,754.93
2018,2,9,11,15,952.5,68.5,2.25,21.4,620.5,1034.33,770.29
2018,2,9,11,30,957.0,70.0,2.3,21.6,638.0,1055.97,783.45
2018,2,9,11,45,953.5,72.0,2.4,21.8,646.0,1066.47,790.1
2018,2,9,12,0,950.0,74.0,2.5,22.0,654.0,1073.06,794.48
2018,2,9,12,15,898.5,90.5,2.55,22.05,640.0,1044.61,776.05
2018,2,9,12,30,847.0,107.0,2.6,22.1,626.0,1025.04,763.85
2018,2,9,12,45,829.0,110.0,2.7,22.2,614.0,1006.47,752.63
2018,2,9,13,0,811.0,113.0,2.8,22.3,602.0,984.53,739.16
2018,2,9,13,15,823.5,106.5,2.75,22.25,593.5,979.08,735.93
2018,2,9,13,30,836.0,100.0,2.7,22.2,585.0,969.77,730.11
2018,2,9,13,45,847.0,94.0,2.7,22.2,570.5,955.69,721.56
2018,2,9,14,0,858.0,88.0,2.7,22.2,556.0,937.74,710.53
2018,2,9,14,15,821.0,89.0,2.5,22.0,518.0,880.72,671.67
2018,2,9,14,30,784.0,90.0,2.3,21.8,480.0,822.7,632.06
2018,2,9,14,45,732.0,92.5,2.15,21.65,437.0,758.05,587.53
2018,2,9,15,0,680.0,95.0,2.0,21.5,394.0,690.01,539.87
2018,2,9,15,15,655.0,90.0,2.0,21.5,356.5,635.4,501.77
2018,2,9,15,30,630.0,85.0,2.0,21.5,319.0,580.94,462.08
2018,2,9,15,45,602.5,77.5,1.5,20.2,279.0,522.42,417.45
2018,2,9,16,0,575.0,70.0,1.0,18.9,239.0,465.03,372.01
2018,2,9,16,15,492.0,66.5,1.05,18.05,193.5,381.65,306.71
2018,2,9,16,30,409.0,63.0,1.1,17.2,148.0,301.34,241.48
2018,2,9,16,45,332.5,51.5,1.15,16.3,109.0,229.82,181.21
2018,2,9,17,0,256.0,40.0,1.2,15.4,70.0,167.1,126.0
2018,2,9,17,15,178.5,26.5,1.25,15.05,43.0,106.11,55.32
2018,2,9,17,30,101.0,13.0,1.3,14.7,16.0,39.04,0.0
2018,2,9,17,45,50.5,6.5,1.3,14.3,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,10,6,45,5.5,1.0,0.9,9.1,1.0,0.0,0.0
2018,2,10,7,0,11.0,2.0,0.9,9.4,2.0,0.0,0.0
2018,2,10,7,15,126.0,15.0,1.05,10.05,24.5,48.16,0.0
2018,2,10,7,30,241.0,28.0,1.2,10.7,47.0,131.83,79.89
2018,2,10,7,45,424.0,33.5,1.4,11.4,94.5,231.71,179.38
2018,2,10,8,0,607.0,39.0,1.6,12.1,142.0,345.24,277.23
2018,2,10,8,15,669.0,43.5,1.7,12.65,189.0,418.31,341.29
2018,2,10,8,30,731.0,48.0,1.8,13.2,236.0,496.63,407.26
2018,2,10,8,45,770.0,51.5,1.95,13.75,282.5,564.22,462.55
2018,2,10,9,0,809.0,55.0,2.1,14.3,329.0,633.86,517.34
2018,2,10,9,15,835.0,57.0,2.4,15.0,371.5,687.01,556.64
2018,2,10,9,30,861.0,59.0,2.7,15.7,414.0,746.21,599.36
2018,2,10,9,45,863.5,64.5,3.0,16.45,448.0,790.56,630.16
2018,2,10,10,0,866.0,70.0,3.3,17.2,482.0,832.32,658.71
2018,2,10,10,15,793.5,93.5,3.45,17.5,490.0,836.58,660.22
2018,2,10,10,30,721.0,117.0,3.6,17.8,498.0,829.61,654.0
2018,2,10,10,45,540.5,172.0,3.75,18.1,465.0,732.54,581.77
2018,2,10,11,0,360.0,227.0,3.9,18.4,432.0,611.19,487.07
2018,2,10,11,15,303.0,248.0,4.0,18.5,424.0,587.13,467.4
2018,2,10,11,30,246.0,269.0,4.1,18.6,416.0,535.77,426.86
2018,2,10,11,45,305.5,260.5,4.2,18.7,446.0,613.21,486.68
2018,2,10,12,0,365.0,252.0,4.3,18.8,476.0,666.48,527.61
2018,2,10,12,15,372.5,252.5,4.4,18.75,482.0,676.25,535.17
2018,2,10,12,30,380.0,253.0,4.5,18.7,488.0,684.45,541.9
2018,2,10,12,45,477.5,220.5,4.6,18.7,512.5,769.9,607.79
2018,2,10,13,0,575.0,188.0,4.7,18.7,537.0,827.56,652.66
2018,2,10,13,15,703.0,144.0,4.8,18.6,561.5,909.47,712.91
2018,2,10,13,30,831.0,100.0,4.9,18.5,586.0,964.37,753.29
2018,2,10,13,45,829.5,95.5,5.0,18.35,566.0,940.14,737.69
2018,2,10,14,0,828.0,91.0,5.1,18.2,546.0,912.7,720.22
2018,2,10,14,15,747.5,105.5,5.05,17.95,500.5,838.19,667.46
2018,2,10,14,30,667.0,120.0,5.0,17.7,455.0,759.73,611.05
2018,2,10,14,45,630.0,119.0,4.95,17.45,418.0,702.23,569.5
2018,2,10,15,0,593.0,118.0,4.9,17.2,381.0,644.97,527.25
2018,2,10,15,15,653.5,95.0,4.9,17.2,360.5,639.36,524.38
2018,2,10,15,30,714.0,72.0,4.9,17.2,340.0,621.67,511.66
2018,2,10,15,45,757.0,61.0,4.3,16.3,314.0,603.01,496.67
2018,2,10,16,0,800.0,50.0,3.7,15.4,288.0,577.97,475.46
2018,2,10,16,15,755.5,46.0,3.35,14.6,240.5,505.13,415.03
2018,2,10,16,30,711.0,42.0,3.0,13.8,193.0,435.31,354.85
2018,2,10,16,45,618.0,37.5,2.7,13.05,145.0,345.9,276.95
2018,2,10,17,0,525.0,33.0,2.4,12.3,97.0,265.29,203.61
2018,2,10,17,15,343.0,24.0,2.4,11.95,58.5,161.83,94.33
2018,2,10,17,30,161.0,15.0,2.4,11.6,20.0,57.5,0.0
2018,2,10,17,45,80.5,7.5,2.45,11.25,10.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.6,5.45,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.65,5.3,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.95,4.9,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,11,6,45,35.0,3.5,1.05,5.55,3.0,0.0,0.0
2018,2,11,7,0,70.0,7.0,1.0,5.8,6.0,0.0,0.0
2018,2,11,7,15,251.5,17.0,1.25,6.7,34.0,85.58,0.0
2018,2,11,7,30,433.0,27.0,1.5,7.6,62.0,193.0,124.82
2018,2,11,7,45,537.5,34.0,1.7,8.5,107.0,273.33,214.08
2018,2,11,8,0,642.0,41.0,1.9,9.4,152.0,362.65,294.32
2018,2,11,8,15,699.0,45.5,2.05,10.15,200.0,435.24,358.82
2018,2,11,8,30,756.0,50.0,2.2,10.9,248.0,512.41,424.47
2018,2,11,8,45,726.0,60.5,2.35,11.6,279.0,546.2,453.18
2018,2,11,9,0,696.0,71.0,2.5,12.3,310.0,578.83,479.31
2018,2,11,9,15,522.0,107.5,2.7,12.9,299.5,520.26,431.51
2018,2,11,9,30,348.0,144.0,2.9,13.5,289.0,433.55,360.09
2018,2,11,9,45,252.0,170.5,3.15,14.05,280.5,400.97,331.62
2018,2,11,10,0,156.0,197.0,3.4,14.6,272.0,340.8,280.32
2018,2,11,10,15,114.5,209.5,3.55,14.5,266.5,323.09,264.77
2018,2,11,10,30,73.0,222.0,3.7,14.4,261.0,281.89,230.08
2018,2,11,10,45,72.0,227.5,3.9,14.3,267.5,287.74,234.74
2018,2,11,11,0,71.0,233.0,4.1,14.2,274.0,293.56,239.29
2018,2,11,11,15,38.0,204.0,3.9,13.85,226.0,229.04,185.86
2018,2,11,11,30,5.0,175.0,3.7,13.5,178.0,149.43,119.42
2018,2,11,11,45,17.5,204.0,3.55,13.2,215.0,189.62,153.16
2018,2,11,12,0,30.0,233.0,3.4,12.9,252.0,253.2,205.33
2018,2,11,12,15,62.0,259.5,3.55,12.8,298.0,316.17,257.19
2018,2,11,12,30,94.0,286.0,3.7,12.7,344.0,380.17,309.23
2018,2,11,12,45,178.0,280.0,3.8,12.65,389.0,482.85,392.88
2018,2,11,13,0,262.0,274.0,3.9,12.6,434.0,583.92,473.34
2018,2,11,13,15,191.0,267.0,4.1,12.45,382.5,477.22,389.37
2018,2,11,13,30,120.0,260.0,4.3,12.3,331.0,396.45,324.49
2018,2,11,13,45,108.0,213.5,4.5,12.15,275.5,328.59,271.1
2018,2,11,14,0,96.0,167.0,4.7,12.0,220.0,262.39,217.86
2018,2,11,14,15,241.0,178.5,4.8,11.95,302.5,425.66,355.76
2018,2,11,14,30,386.0,190.0,4.9,11.9,385.0,558.85,465.49
2018,2,11,14,45,363.0,175.5,5.0,11.8,349.0,509.05,425.99
2018,2,11,15,0,340.0,161.0,5.1,11.7,313.0,459.86,387.02
2018,2,11,15,15,541.5,120.0,5.1,11.7,337.0,571.84,481.44
2018,2,11,15,30,743.0,79.0,5.1,11.7,361.0,653.69,548.79
