Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,15,45,711.5,74.0,4.9,11.3,317.5,590.11,496.81
2018,2,11,16,0,680.0,69.0,4.7,10.9,274.0,527.71,444.84
2018,2,11,16,15,628.5,63.0,4.55,10.55,228.0,454.31,382.18
2018,2,11,16,30,577.0,57.0,4.4,10.2,182.0,384.96,320.91
2018,2,11,16,45,491.0,49.0,4.3,9.9,137.0,302.12,246.93
2018,2,11,17,0,405.0,41.0,4.2,9.6,92.0,228.05,178.64
2018,2,11,17,15,265.5,29.5,4.15,9.45,57.0,139.89,87.44
2018,2,11,17,30,126.0,18.0,4.1,9.3,22.0,49.74,0.0
2018,2,11,17,45,63.0,9.0,4.1,9.1,11.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.05,8.85,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.95,8.75,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.85,8.65,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.8,7.55,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,12,6,45,14.5,2.0,1.25,5.05,2.0,0.0,0.0
2018,2,12,7,0,29.0,4.0,1.2,5.5,4.0,0.0,0.0
2018,2,12,7,15,36.0,17.0,1.5,6.3,19.0,23.66,0.0
2018,2,12,7,30,43.0,30.0,1.8,7.1,34.0,50.61,31.6
2018,2,12,7,45,92.5,48.0,2.05,7.9,62.5,92.0,71.27
2018,2,12,8,0,142.0,66.0,2.3,8.7,91.0,147.47,120.42
2018,2,12,8,15,173.0,83.5,2.4,9.15,123.0,190.29,158.75
2018,2,12,8,30,204.0,101.0,2.5,9.6,155.0,236.42,199.23
2018,2,12,8,45,270.5,113.5,2.6,10.05,199.0,301.87,255.42
2018,2,12,9,0,337.0,126.0,2.7,10.5,243.0,373.79,315.69
2018,2,12,9,15,543.0,105.5,2.7,10.8,321.5,540.56,452.16
2018,2,12,9,30,749.0,85.0,2.7,11.1,400.0,701.56,576.7
2018,2,12,9,45,823.5,76.0,2.7,11.4,451.0,779.3,631.88
2018,2,12,10,0,898.0,67.0,2.7,11.7,502.0,854.25,684.15
2018,2,12,10,15,911.5,68.5,2.7,11.95,534.5,899.15,713.78
2018,2,12,10,30,925.0,70.0,2.7,12.2,567.0,941.76,741.66
2018,2,12,10,45,934.5,71.0,2.7,12.45,592.5,977.42,764.37
2018,2,12,11,0,944.0,72.0,2.7,12.7,618.0,1010.09,784.89
2018,2,12,11,15,949.5,73.0,2.7,12.9,636.0,1035.61,800.61
2018,2,12,11,30,955.0,74.0,2.7,13.1,654.0,1057.61,814.0
2018,2,12,11,45,957.5,74.5,2.75,13.25,664.0,1072.28,823.25
2018,2,12,12,0,960.0,75.0,2.8,13.4,674.0,1083.14,830.15
2018,2,12,12,15,959.0,76.0,2.8,13.45,675.5,1087.16,832.41
2018,2,12,12,30,958.0,77.0,2.8,13.5,677.0,1087.24,832.27
2018,2,12,12,45,953.5,77.5,2.8,13.6,670.0,1079.21,826.74
2018,2,12,13,0,949.0,78.0,2.8,13.7,663.0,1067.35,818.87
2018,2,12,13,15,943.5,77.5,2.85,13.7,648.5,1049.5,807.95
2018,2,12,13,30,938.0,77.0,2.9,13.7,634.0,1028.04,794.69
2018,2,12,13,45,930.5,76.0,2.9,13.7,612.0,1000.55,776.86
2018,2,12,14,0,923.0,75.0,2.9,13.7,590.0,969.83,756.83
2018,2,12,14,15,912.0,73.5,2.9,13.6,561.0,932.24,732.19
2018,2,12,14,30,901.0,72.0,2.9,13.5,532.0,892.01,705.52
2018,2,12,14,45,885.0,70.0,2.9,13.4,496.5,844.54,673.31
2018,2,12,15,0,869.0,68.0,2.9,13.3,461.0,795.29,639.35
2018,2,12,15,15,846.0,66.0,2.9,13.3,420.0,746.66,605.03
2018,2,12,15,30,823.0,64.0,2.9,13.3,379.0,689.19,563.29
2018,2,12,15,45,786.5,61.0,2.45,12.75,333.0,621.15,510.63
2018,2,12,16,0,750.0,58.0,2.0,12.2,287.0,554.48,456.29
2018,2,12,16,15,703.5,53.0,1.8,11.3,240.0,481.66,396.91
2018,2,12,16,30,657.0,48.0,1.6,10.4,193.0,412.13,337.77
2018,2,12,16,45,576.5,42.0,1.4,9.55,146.5,329.61,265.99
2018,2,12,17,0,496.0,36.0,1.2,8.7,100.0,259.35,201.81
2018,2,12,17,15,347.0,27.0,1.2,8.45,62.5,166.74,108.71
2018,2,12,17,30,198.0,18.0,1.2,8.2,25.0,69.75,0.0
2018,2,12,17,45,99.0,9.0,1.25,7.9,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,13,6,45,28.5,3.0,1.05,3.75,3.0,0.0,0.0
2018,2,13,7,0,57.0,6.0,1.0,4.2,6.0,4.72,0.0
2018,2,13,7,15,218.5,18.0,1.1,4.95,35.0,76.25,0.0
2018,2,13,7,30,380.0,30.0,1.2,5.7,64.0,183.36,127.74
2018,2,13,7,45,485.0,38.0,1.3,6.45,108.5,258.71,205.06
2018,2,13,8,0,590.0,46.0,1.4,7.2,153.0,345.75,282.78
2018,2,13,8,15,652.0,51.0,1.3,7.9,201.0,414.88,343.47
2018,2,13,8,30,714.0,56.0,1.2,8.6,249.0,493.23,408.57
2018,2,13,8,45,754.5,60.0,1.15,9.3,296.0,561.88,463.19
2018,2,13,9,0,795.0,64.0,1.1,10.0,343.0,632.67,516.82
2018,2,13,9,15,824.5,66.0,1.15,10.8,387.0,694.9,561.26
2018,2,13,9,30,854.0,68.0,1.2,11.6,431.0,757.36,603.74
2018,2,13,9,45,876.5,69.5,1.2,12.45,470.5,805.15,633.83
2018,2,13,10,0,899.0,71.0,1.2,13.3,510.0,859.42,667.78
2018,2,13,10,15,911.5,72.5,1.15,13.75,542.0,903.51,694.04
2018,2,13,10,30,924.0,74.0,1.1,14.2,574.0,945.24,718.24
2018,2,13,10,45,932.5,75.5,1.05,14.65,599.5,980.59,737.76
2018,2,13,11,0,941.0,77.0,1.0,15.1,625.0,1012.89,755.03
2018,2,13,11,15,946.5,77.5,0.9,15.35,643.0,1037.75,766.79
2018,2,13,11,30,952.0,78.0,0.8,15.6,661.0,1059.08,776.19
2018,2,13,11,45,954.0,79.5,0.7,15.85,671.0,1074.47,781.77
2018,2,13,12,0,956.0,81.0,0.6,16.1,681.0,1086.03,785.02
2018,2,13,12,15,956.5,80.5,0.5,16.25,682.5,1089.69,783.8
2018,2,13,12,30,957.0,80.0,0.4,16.4,684.0,1089.42,780.47
2018,2,13,12,45,955.0,79.5,0.25,16.55,677.5,1082.68,772.29
2018,2,13,13,0,953.0,79.0,0.1,16.7,671.0,1072.07,762.72
2018,2,13,13,15,948.0,78.5,0.2,16.75,656.5,1054.64,754.65
2018,2,13,13,30,943.0,78.0,0.3,16.8,642.0,1033.57,744.86
2018,2,13,13,45,935.0,77.5,0.35,16.85,620.0,1006.09,730.04
2018,2,13,14,0,927.0,77.0,0.4,16.9,598.0,975.38,713.2
2018,2,13,14,15,915.5,76.0,0.5,16.8,569.0,937.81,693.35
2018,2,13,14,30,904.0,75.0,0.6,16.7,540.0,897.61,671.4
2018,2,13,14,45,887.5,73.0,0.7,16.65,504.0,849.56,643.46
2018,2,13,15,0,871.0,71.0,0.8,16.6,468.0,807.96,619.14
2018,2,13,15,15,848.5,68.5,0.8,16.6,427.0,750.73,581.43
2018,2,13,15,30,826.0,66.0,0.8,16.6,386.0,692.81,542.46
2018,2,13,15,45,794.0,62.5,0.75,15.8,340.5,626.99,496.58
2018,2,13,16,0,762.0,59.0,0.7,15.0,295.0,562.1,448.39
2018,2,13,16,15,714.5,54.5,0.8,14.25,247.0,488.6,392.5
2018,2,13,16,30,667.0,50.0,0.9,13.5,199.0,418.38,335.96
2018,2,13,16,45,589.0,43.5,1.0,12.8,152.0,335.91,266.79
2018,2,13,17,0,511.0,37.0,1.1,12.1,105.0,265.43,204.17
2018,2,13,17,15,361.0,28.0,1.1,11.75,66.0,172.78,114.83
2018,2,13,17,30,211.0,19.0,1.1,11.4,27.0,73.83,0.0
2018,2,13,17,45,105.5,9.5,1.15,11.05,13.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.4,7.35,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,2,14,6,45,27.0,3.5,0.35,7.6,3.5,0.0,0.0
2018,2,14,7,0,54.0,7.0,0.4,7.7,7.0,17.72,0.0
2018,2,14,7,15,206.0,19.5,0.5,8.25,36.0,87.63,0.0
2018,2,14,7,30,358.0,32.0,0.6,8.8,65.0,176.7,124.06
2018,2,14,7,45,458.5,40.5,0.7,9.35,109.0,249.68,195.54
2018,2,14,8,0,559.0,49.0,0.8,9.9,153.0,333.76,269.26
2018,2,14,8,15,570.0,60.5,0.85,10.35,192.0,385.31,315.27
2018,2,14,8,30,581.0,72.0,0.9,10.8,231.0,437.14,359.41
2018,2,14,8,45,649.5,74.0,1.0,11.25,281.0,514.63,422.2
2018,2,14,9,0,718.0,76.0,1.1,11.7,331.0,597.08,486.39
2018,2,14,9,15,761.5,77.0,1.2,12.3,377.0,661.28,534.14
2018,2,14,9,30,805.0,78.0,1.3,12.9,423.0,730.92,583.11
2018,2,14,9,45,536.0,127.5,1.45,13.5,366.0,599.1,483.21
2018,2,14,10,0,267.0,177.0,1.6,14.1,309.0,428.32,348.23
2018,2,14,10,15,181.5,210.0,1.75,14.45,302.0,380.21,309.03
2018,2,14,10,30,96.0,243.0,1.9,14.8,295.0,324.91,262.49
2018,2,14,10,45,74.5,240.0,2.05,15.15,281.5,302.17,243.62
2018,2,14,11,0,53.0,237.0,2.2,15.5,268.0,278.57,223.79
2018,2,14,11,15,121.0,255.0,2.3,15.75,329.0,389.16,312.57
2018,2,14,11,30,189.0,273.0,2.4,16.0,390.0,479.76,383.27
2018,2,14,11,45,273.5,270.5,2.5,16.25,442.5,589.01,466.75
2018,2,14,12,0,358.0,268.0,2.6,16.5,495.0,674.62,531.07
2018,2,14,12,15,525.0,214.5,2.7,16.5,548.0,811.72,634.09
2018,2,14,12,30,692.0,161.0,2.8,16.5,601.0,934.06,721.06
2018,2,14,12,45,772.5,135.5,2.85,16.55,622.5,983.65,754.54
2018,2,14,13,0,853.0,110.0,2.9,16.6,644.0,1020.86,780.12
2018,2,14,13,15,890.5,96.0,3.0,16.5,642.5,1017.82,779.45
2018,2,14,13,30,928.0,82.0,3.1,16.4,641.0,1023.1,785.01
2018,2,14,13,45,921.0,81.0,3.15,16.25,619.5,996.24,768.29
2018,2,14,14,0,914.0,80.0,3.2,16.1,598.0,966.14,749.56
2018,2,14,14,15,903.0,78.5,3.25,15.8,569.0,928.73,726.0
2018,2,14,14,30,892.0,77.0,3.3,15.5,540.0,888.7,700.32
2018,2,14,14,45,876.5,75.0,3.35,15.2,504.5,841.88,669.36
2018,2,14,15,0,861.0,73.0,3.4,14.9,469.0,801.45,642.59
2018,2,14,15,15,819.0,73.0,3.4,14.9,423.0,732.69,593.13
2018,2,14,15,30,777.0,73.0,3.4,14.9,377.0,664.79,543.37
2018,2,14,15,45,690.5,74.5,3.25,13.85,321.0,573.69,473.72
2018,2,14,16,0,604.0,76.0,3.1,12.8,265.0,485.54,403.67
2018,2,14,16,15,588.0,67.0,2.85,11.95,226.5,432.84,359.86
2018,2,14,16,30,572.0,58.0,2.6,11.1,188.0,380.67,314.33
2018,2,14,16,45,528.0,48.5,2.3,10.2,146.5,316.0,256.64
2018,2,14,17,0,484.0,39.0,2.0,9.3,105.0,255.7,200.48
2018,2,14,17,15,345.0,29.5,2.0,8.9,67.0,168.11,116.19
2018,2,14,17,30,206.0,20.0,2.0,8.5,29.0,72.87,0.0
2018,2,14,17,45,103.0,10.0,2.0,8.1,14.5,7.87,0.0
2018,2,14,18,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.45,3.6,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.85,3.55,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,15,6,45,47.0,5.0,2.15,4.25,5.0,0.0,0.0
2018,2,15,7,0,94.0,10.0,2.3,4.6,10.0,28.96,0.0
2018,2,15,7,15,263.5,20.5,2.5,5.2,41.5,105.21,0.0
2018,2,15,7,30,433.0,31.0,2.7,5.8,73.0,201.2,146.09
2018,2,15,7,45,536.0,38.0,2.9,6.45,119.5,273.66,218.85
2018,2,15,8,0,639.0,45.0,3.1,7.1,166.0,362.08,298.96
2018,2,15,8,15,700.0,49.5,3.15,7.7,216.0,436.68,365.84
2018,2,15,8,30,761.0,54.0,3.2,8.3,266.0,516.31,434.35
2018,2,15,8,45,802.5,57.0,3.25,8.95,315.0,586.74,492.79
2018,2,15,9,0,844.0,60.0,3.3,9.6,364.0,659.32,550.62
2018,2,15,9,15,870.5,62.0,3.4,10.2,408.5,714.88,591.93
2018,2,15,9,30,897.0,64.0,3.5,10.8,453.0,776.26,636.1
2018,2,15,9,45,916.5,65.5,3.6,11.4,493.0,830.94,674.23
2018,2,15,10,0,936.0,67.0,3.7,12.0,533.0,884.25,710.66
2018,2,15,10,15,950.0,68.0,3.8,12.5,566.5,930.38,741.57
2018,2,15,10,30,964.0,69.0,3.9,13.0,600.0,974.11,770.44
2018,2,15,10,45,976.0,69.5,4.0,13.45,627.5,1012.65,795.53
2018,2,15,11,0,988.0,70.0,4.1,13.9,655.0,1048.15,818.37
2018,2,15,11,15,995.5,70.5,4.1,14.2,674.5,1075.94,835.54
2018,2,15,11,30,1003.0,71.0,4.1,14.5,694.0,1100.08,850.26
2018,2,15,11,45,1006.5,70.5,4.1,14.75,704.0,1115.1,858.97
2018,2,15,12,0,1010.0,70.0,4.1,15.0,714.0,1126.11,865.16
2018,2,15,12,15,1010.5,70.0,4.1,15.15,716.0,1130.58,867.43
2018,2,15,12,30,1011.0,70.0,4.1,15.3,718.0,1130.91,867.12
2018,2,15,12,45,1009.0,70.5,4.1,15.45,712.0,1125.16,862.93
2018,2,15,13,0,1007.0,71.0,4.1,15.6,706.0,1115.31,856.18
2018,2,15,13,15,1003.0,70.0,4.05,15.6,691.0,1097.53,844.32
2018,2,15,13,30,999.0,69.0,4.0,15.6,676.0,1075.84,829.98
2018,2,15,13,45,992.0,68.5,3.95,15.6,653.5,1048.12,811.61
2018,2,15,14,0,985.0,68.0,3.9,15.6,631.0,1016.89,790.89
2018,2,15,14,15,973.0,67.0,3.85,15.5,600.0,977.16,764.49
2018,2,15,14,30,961.0,66.0,3.8,15.4,569.0,934.62,735.98
2018,2,15,14,45,944.5,64.5,3.7,15.3,531.5,885.11,701.9
2018,2,15,15,0,928.0,63.0,3.6,15.2,494.0,833.66,666.06
2018,2,15,15,15,907.5,61.0,3.6,15.2,452.0,776.91,626.02
2018,2,15,15,30,887.0,59.0,3.6,15.2,410.0,719.21,584.48
2018,2,15,15,45,857.0,56.0,2.85,14.25,363.0,653.31,534.2
2018,2,15,16,0,827.0,53.0,2.1,13.3,316.0,593.19,484.6
2018,2,15,16,15,782.5,49.5,1.95,12.2,266.5,519.39,425.56
2018,2,15,16,30,738.0,46.0,1.8,11.1,217.0,448.51,366.21
2018,2,15,16,45,665.5,41.0,1.6,10.0,168.0,366.54,295.34
2018,2,15,17,0,593.0,36.0,1.4,8.9,119.0,291.31,227.44
2018,2,15,17,15,435.0,28.0,1.4,8.55,76.0,191.82,134.5
2018,2,15,17,30,277.0,20.0,1.4,8.2,33.0,106.17,0.0
2018,2,15,17,45,138.5,10.0,1.4,7.85,16.5,38.16,0.0
2018,2,15,18,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,16,6,45,50.5,4.5,1.0,5.9,5.0,0.0,0.0
2018,2,16,7,0,101.0,9.0,0.9,6.2,10.0,29.57,0.0
2018,2,16,7,15,267.0,20.0,0.9,6.85,42.0,106.4,0.0
2018,2,16,7,30,433.0,31.0,0.9,7.5,74.0,200.52,145.82
2018,2,16,7,45,529.5,38.0,0.95,8.15,120.0,274.16,216.34
2018,2,16,8,0,626.0,45.0,1.0,8.8,166.0,355.41,288.23
2018,2,16,8,15,683.5,50.0,1.1,9.45,215.0,427.89,351.26
2018,2,16,8,30,741.0,55.0,1.2,10.1,264.0,505.17,415.61
2018,2,16,8,45,778.0,58.5,1.3,10.7,311.5,572.37,469.7
2018,2,16,9,0,815.0,62.0,1.4,11.3,359.0,641.34,523.1
2018,2,16,9,15,841.0,64.0,1.45,11.9,402.5,701.95,566.63
2018,2,16,9,30,867.0,66.0,1.5,12.5,446.0,755.01,602.72
2018,2,16,9,45,885.5,68.0,1.6,13.05,485.0,808.31,638.84
2018,2,16,10,0,904.0,70.0,1.7,13.6,524.0,860.24,673.34
2018,2,16,10,15,916.0,72.0,1.75,14.0,556.5,904.77,701.95
2018,2,16,10,30,928.0,74.0,1.8,14.4,589.0,946.88,728.62
2018,2,16,10,45,936.5,75.0,1.85,14.8,614.5,981.79,750.18
2018,2,16,11,0,945.0,76.0,1.9,15.2,640.0,1013.61,769.62
2018,2,16,11,15,950.5,77.0,1.95,15.5,658.0,1039.21,785.2
2018,2,16,11,30,956.0,78.0,2.0,15.8,676.0,1061.25,798.55
2018,2,16,11,45,959.0,78.5,2.05,16.1,686.5,1076.46,807.53
2018,2,16,12,0,962.0,79.0,2.1,16.4,697.0,1087.82,814.22
2018,2,16,12,15,963.5,79.5,2.1,16.6,699.5,1093.74,817.15
2018,2,16,12,30,965.0,80.0,2.1,16.8,702.0,1095.7,817.75
2018,2,16,12,45,962.5,80.0,2.15,16.95,696.0,1088.98,813.78
2018,2,16,13,0,960.0,80.0,2.2,17.1,690.0,1078.35,807.51
2018,2,16,13,15,956.0,79.5,2.25,17.1,675.5,1061.75,797.93
2018,2,16,13,30,952.0,79.0,2.3,17.1,661.0,1041.44,786.01
2018,2,16,13,45,944.5,77.5,2.35,17.15,638.5,1012.92,768.53
2018,2,16,14,0,937.0,76.0,2.4,17.2,616.0,981.08,748.81
2018,2,16,14,15,926.0,75.0,2.4,17.05,586.5,943.57,725.13
2018,2,16,14,30,915.0,74.0,2.4,16.9,557.0,903.33,699.41
2018,2,16,14,45,898.5,72.0,2.4,16.8,520.5,854.77,667.41
2018,2,16,15,0,882.0,70.0,2.4,16.7,484.0,804.41,633.68
2018,2,16,15,15,860.5,68.0,2.4,16.7,442.5,756.15,600.63
2018,2,16,15,30,839.0,66.0,2.4,16.7,401.0,698.93,560.28
2018,2,16,15,45,808.0,62.5,1.85,15.7,355.0,633.1,510.28
2018,2,16,16,0,777.0,59.0,1.3,14.7,309.0,568.11,458.14
2018,2,16,16,15,732.0,54.5,1.25,13.8,260.5,495.29,401.09
2018,2,16,16,30,687.0,50.0,1.2,12.9,212.0,425.55,343.81
2018,2,16,16,45,615.0,44.0,1.15,12.0,164.0,345.47,275.87
2018,2,16,17,0,543.0,38.0,1.1,11.1,116.0,272.23,211.02
2018,2,16,17,15,406.5,29.5,1.15,10.85,75.0,187.19,132.14
2018,2,16,17,30,270.0,21.0,1.2,10.6,34.0,105.16,0.0
2018,2,16,17,45,135.0,10.5,1.2,10.4,17.0,37.49,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,17,6,45,50.0,5.0,0.8,8.1,5.5,0.0,0.0
2018,2,17,7,0,100.0,10.0,0.8,8.4,11.0,29.97,0.0
2018,2,17,7,15,263.5,21.0,0.8,9.05,44.0,106.67,11.93
2018,2,17,7,30,427.0,32.0,0.8,9.7,77.0,198.67,144.77
2018,2,17,7,45,521.5,39.5,0.85,10.35,123.0,271.7,212.9
2018,2,17,8,0,616.0,47.0,0.9,11.0,169.0,352.01,283.16
2018,2,17,8,15,672.5,52.0,0.85,11.7,217.5,423.52,343.88
2018,2,17,8,30,729.0,57.0,0.8,12.4,266.0,499.7,405.34
2018,2,17,8,45,766.0,60.5,0.7,13.1,313.0,566.36,456.09
2018,2,17,9,0,803.0,64.0,0.6,13.8,360.0,634.8,505.39
2018,2,17,9,15,830.0,66.5,0.65,14.5,404.0,696.24,548.07
2018,2,17,9,30,857.0,69.0,0.7,15.2,448.0,757.72,588.64
2018,2,17,9,45,877.0,70.5,0.7,15.9,487.0,803.78,616.69
2018,2,17,10,0,897.0,72.0,0.7,16.6,526.0,856.07,648.44
2018,2,17,10,15,909.5,73.5,0.75,17.0,558.5,900.2,675.64
2018,2,17,10,30,922.0,75.0,0.8,17.4,591.0,941.96,701.07
2018,2,17,10,45,930.0,76.0,0.8,17.75,616.0,976.24,720.55
2018,2,17,11,0,938.0,77.0,0.8,18.1,641.0,1007.44,737.98
2018,2,17,11,15,943.0,78.0,0.9,18.45,659.0,1032.41,753.67
2018,2,17,11,30,948.0,79.0,1.0,18.8,677.0,1053.82,767.25
2018,2,17,11,45,951.0,79.5,1.05,19.1,687.0,1068.93,776.08
2018,2,17,12,0,954.0,80.0,1.1,19.4,697.0,1080.22,782.75
2018,2,17,12,15,954.5,80.0,1.15,19.55,698.5,1084.45,785.67
2018,2,17,12,30,955.0,80.0,1.2,19.7,700.0,1084.75,786.39
2018,2,17,12,45,953.5,79.0,1.3,19.85,693.5,1077.84,783.78
2018,2,17,13,0,952.0,78.0,1.4,20.0,687.0,1067.03,778.87
2018,2,17,13,15,947.5,77.5,1.45,20.0,672.5,1050.01,769.63
2018,2,17,13,30,943.0,77.0,1.5,20.0,658.0,1029.3,758.15
2018,2,17,13,45,935.0,76.0,1.6,19.95,635.5,1001.06,742.73
2018,2,17,14,0,927.0,75.0,1.7,19.9,613.0,969.57,725.03
2018,2,17,14,15,915.5,74.0,1.7,19.75,583.5,931.84,701.89
2018,2,17,14,30,904.0,73.0,1.7,19.6,554.0,891.46,676.8
2018,2,17,14,45,888.5,71.0,1.75,19.4,518.0,844.08,647.26
2018,2,17,15,0,873.0,69.0,1.8,19.2,482.0,794.86,615.87
2018,2,17,15,15,851.5,67.0,1.8,19.2,441.0,739.55,578.53
2018,2,17,15,30,830.0,65.0,1.8,19.2,400.0,690.09,544.66
2018,2,17,15,45,799.0,62.0,1.6,18.05,354.5,625.29,498.29
2018,2,17,16,0,768.0,59.0,1.4,16.9,309.0,561.33,449.92
2018,2,17,16,15,721.5,54.5,1.35,15.8,260.5,488.15,393.21
2018,2,17,16,30,675.0,50.0,1.3,14.7,212.0,418.27,336.41
2018,2,17,16,45,602.0,44.5,1.25,13.6,164.5,339.0,269.69
2018,2,17,17,0,529.0,39.0,1.2,12.5,117.0,270.34,209.07
2018,2,17,17,15,392.0,30.0,1.25,12.0,76.0,181.82,129.32
2018,2,17,17,30,255.0,21.0,1.3,11.5,35.0,101.35,0.0
2018,2,17,17,45,127.5,10.5,1.35,11.0,17.5,35.58,0.0
2018,2,17,18,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,2,18,6,45,17.0,2.5,3.0,8.4,3.0,0.0,0.0
2018,2,18,7,0,34.0,5.0,3.2,8.7,6.0,11.39,0.0
2018,2,18,7,15,63.5,11.0,3.55,9.05,16.5,35.96,6.15
2018,2,18,7,30,93.0,17.0,3.9,9.4,27.0,60.08,41.95
2018,2,18,7,45,83.0,23.0,4.25,9.75,35.5,60.42,45.17
2018,2,18,8,0,73.0,29.0,4.6,10.1,44.0,66.89,52.13
2018,2,18,8,15,37.0,43.5,4.7,10.35,51.0,60.97,47.61
2018,2,18,8,30,1.0,58.0,4.8,10.6,58.0,45.0,33.51
2018,2,18,8,45,27.5,85.5,4.95,10.85,95.5,91.3,74.01
2018,2,18,9,0,54.0,113.0,5.1,11.1,133.0,137.38,113.95
2018,2,18,9,15,102.5,147.5,5.1,11.3,191.5,224.63,188.59
2018,2,18,9,30,151.0,182.0,5.1,11.5,250.0,304.05,255.28
2018,2,18,9,45,218.0,197.5,5.1,11.75,304.5,380.67,319.11
2018,2,18,10,0,285.0,213.0,5.1,12.0,359.0,481.44,400.78
2018,2,18,10,15,423.5,195.5,5.15,12.15,427.0,614.67,508.42
2018,2,18,10,30,562.0,178.0,5.2,12.3,495.0,736.79,604.77
2018,2,18,10,45,746.0,133.0,5.25,12.45,573.5,887.35,717.68
2018,2,18,11,0,930.0,88.0,5.3,12.6,652.0,1012.38,807.58
2018,2,18,11,15,935.0,89.5,5.35,12.7,670.0,1037.78,824.28
2018,2,18,11,30,940.0,91.0,5.4,12.8,688.0,1059.65,839.17
2018,2,18,11,45,942.0,92.0,5.5,12.85,698.0,1074.24,849.58
2018,2,18,12,0,944.0,93.0,5.6,12.9,708.0,1085.02,857.48
2018,2,18,12,15,784.0,144.5,5.7,12.8,656.0,1006.67,801.82
2018,2,18,12,30,624.0,196.0,5.8,12.7,604.0,898.32,723.41
2018,2,18,12,45,721.0,163.5,5.85,12.65,631.0,960.13,770.44
2018,2,18,13,0,818.0,131.0,5.9,12.6,658.0,1005.94,804.58
2018,2,18,13,15,762.5,144.0,6.0,12.4,627.0,963.11,774.59
2018,2,18,13,30,707.0,157.0,6.1,12.2,596.0,909.57,736.78
2018,2,18,13,45,814.0,122.5,6.15,12.0,611.5,950.02,769.05
2018,2,18,14,0,921.0,88.0,6.2,11.8,627.0,978.72,792.2
2018,2,18,14,15,909.0,87.0,6.2,11.5,597.5,940.63,765.71
2018,2,18,14,30,897.0,86.0,6.2,11.2,568.0,909.72,744.82
2018,2,18,14,45,661.5,123.0,6.15,10.95,465.5,726.55,605.24
2018,2,18,15,0,426.0,160.0,6.1,10.7,363.0,541.37,455.9
2018,2,18,15,15,372.5,144.5,6.1,10.7,311.0,464.33,393.37
2018,2,18,15,30,319.0,129.0,6.1,10.7,259.0,390.84,332.3
2018,2,18,15,45,471.5,105.5,5.9,10.05,273.5,449.65,383.88
2018,2,18,16,0,624.0,82.0,5.7,9.4,288.0,500.05,426.07
2018,2,18,16,15,595.5,72.5,5.5,9.0,244.5,438.62,372.67
2018,2,18,16,30,567.0,63.0,5.3,8.6,201.0,379.02,319.43
2018,2,18,16,45,511.0,56.5,5.05,8.15,160.0,312.13,258.43
2018,2,18,17,0,455.0,50.0,4.8,7.7,119.0,250.24,200.32
2018,2,18,17,15,325.0,38.0,4.7,7.45,78.0,164.93,121.69
2018,2,18,17,30,195.0,26.0,4.6,7.2,37.0,89.94,10.13
2018,2,18,17,45,97.5,13.0,4.5,6.9,18.5,30.91,0.0
2018,2,18,18,0,0.0,0.0,4.4,6.6,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.4,6.45,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.4,6.3,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.35,6.15,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.25,5.9,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.2,5.8,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.15,5.7,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.1,5.6,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.05,5.5,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.95,5.3,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.85,5.15,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.8,5.1,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.7,4.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.65,4.8,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.55,4.65,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.25,4.3,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.15,4.15,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.1,4.05,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.95,3.95,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.9,3.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.9,3.9,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,3.9,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.9,3.9,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.9,3.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.1,3.9,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.15,3.9,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.2,3.9,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.25,3.9,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.3,3.9,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.4,3.85,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.4,3.7,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.3,3.6,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.2,3.45,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.1,3.3,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.15,3.45,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.2,3.6,0.0,0.0,0.0
2018,2,19,6,45,38.0,7.0,3.25,3.75,7.5,0.0,0.0
2018,2,19,7,0,76.0,14.0,3.3,3.9,15.0,27.58,0.0
2018,2,19,7,15,223.0,27.5,3.5,4.3,49.0,102.14,39.78
2018,2,19,7,30,370.0,41.0,3.7,4.7,83.0,185.13,140.93
2018,2,19,7,45,478.5,48.5,3.85,5.05,130.0,261.79,212.57
2018,2,19,8,0,587.0,56.0,4.0,5.4,177.0,349.77,292.38
2018,2,19,8,15,651.5,61.0,3.95,5.8,227.5,423.78,359.0
2018,2,19,8,30,716.0,66.0,3.9,6.2,278.0,503.44,428.07
2018,2,19,8,45,759.5,68.5,3.85,6.6,326.5,569.5,483.84
2018,2,19,9,0,803.0,71.0,3.8,7.0,375.0,641.15,542.0
2018,2,19,9,15,832.0,73.0,3.7,7.25,419.5,703.7,590.24
2018,2,19,9,30,861.0,75.0,3.6,7.5,464.0,766.38,635.95
2018,2,19,9,45,883.5,76.0,3.45,7.8,504.0,822.37,675.03
2018,2,19,10,0,906.0,77.0,3.3,8.1,544.0,868.23,705.63
2018,2,19,10,15,918.5,78.5,3.2,8.3,577.0,912.72,735.24
2018,2,19,10,30,931.0,80.0,3.1,8.5,610.0,954.78,762.59
2018,2,19,10,45,939.5,81.0,3.05,8.7,635.5,989.82,784.97
2018,2,19,11,0,948.0,82.0,3.0,8.9,661.0,1021.73,805.02
2018,2,19,11,15,899.0,100.0,2.95,9.0,661.5,1026.6,806.42
2018,2,19,11,30,850.0,118.0,2.9,9.1,662.0,1013.58,795.76
2018,2,19,11,45,906.0,102.0,2.85,9.2,689.5,1048.83,819.09
2018,2,19,12,0,962.0,86.0,2.8,9.3,717.0,1094.17,848.68
2018,2,19,12,15,902.5,106.0,2.85,9.35,699.5,1074.47,834.9
2018,2,19,12,30,843.0,126.0,2.9,9.4,682.0,1036.38,809.21
2018,2,19,12,45,769.5,147.0,2.9,9.5,651.0,990.04,777.16
2018,2,19,13,0,696.0,168.0,2.9,9.6,620.0,932.19,736.8
2018,2,19,13,15,669.0,174.0,2.95,9.55,600.5,901.9,716.71
2018,2,19,13,30,642.0,180.0,3.0,9.5,581.0,869.04,694.4
2018,2,19,13,45,765.5,138.0,3.0,9.5,600.5,927.74,737.91
2018,2,19,14,0,889.0,96.0,3.0,9.5,620.0,968.49,767.51
2018,2,19,14,15,890.5,90.5,3.0,9.4,594.0,937.44,746.45
2018,2,19,14,30,892.0,85.0,3.0,9.3,568.0,902.98,723.53
2018,2,19,14,45,843.5,89.0,2.95,9.2,522.0,834.52,675.1
2018,2,19,15,0,795.0,93.0,2.9,9.1,476.0,766.25,626.19
2018,2,19,15,15,693.0,99.0,2.9,9.1,412.5,665.32,551.14
2018,2,19,15,30,591.0,105.0,2.9,9.1,349.0,565.93,473.16
2018,2,19,15,45,500.5,106.5,2.6,8.8,297.0,468.93,394.69
2018,2,19,16,0,410.0,108.0,2.3,8.5,245.0,388.48,327.67
2018,2,19,16,15,397.5,92.5,2.0,7.85,208.5,341.58,288.07
2018,2,19,16,30,385.0,77.0,1.7,7.2,172.0,295.31,247.44
2018,2,19,16,45,340.0,64.0,1.45,6.55,134.5,238.09,196.42
2018,2,19,17,0,295.0,51.0,1.2,5.9,97.0,185.84,148.61
2018,2,19,17,15,207.0,36.5,1.2,5.55,63.0,123.1,91.37
2018,2,19,17,30,119.0,22.0,1.2,5.2,29.0,64.76,14.96
2018,2,19,17,45,59.5,11.0,1.2,4.8,14.5,21.14,0.0
2018,2,19,18,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.05,0.85,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.95,0.6,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,2,20,6,45,78.0,7.0,0.85,1.45,9.0,0.0,0.0
2018,2,20,7,0,156.0,14.0,0.8,1.9,18.0,44.79,0.0
2018,2,20,7,15,319.5,24.0,0.75,2.5,54.5,126.28,60.66
2018,2,20,7,30,483.0,34.0,0.7,3.1,91.0,217.42,165.34
2018,2,20,7,45,570.5,41.0,0.7,3.75,139.0,287.25,230.61
2018,2,20,8,0,658.0,48.0,0.7,4.4,187.0,370.15,303.94
2018,2,20,8,15,620.5,61.0,0.75,5.2,218.0,407.02,338.13
2018,2,20,8,30,583.0,74.0,0.8,6.0,249.0,435.85,363.71
2018,2,20,8,45,371.0,116.5,0.85,6.8,234.5,375.81,314.75
2018,2,20,9,0,159.0,159.0,0.9,7.6,220.0,270.92,226.81
2018,2,20,9,15,143.0,177.5,0.95,8.05,237.0,286.28,239.28
2018,2,20,9,30,127.0,196.0,1.0,8.5,254.0,300.01,249.3
2018,2,20,9,45,176.5,210.5,1.0,8.95,298.5,360.32,297.98
2018,2,20,10,0,226.0,225.0,1.0,9.4,343.0,424.26,348.01
2018,2,20,10,15,408.0,197.5,1.1,9.65,426.0,601.66,486.48
2018,2,20,10,30,590.0,170.0,1.2,9.9,509.0,760.51,604.21
2018,2,20,10,45,762.0,128.0,1.3,10.2,585.0,894.99,696.83
2018,2,20,11,0,934.0,86.0,1.4,10.5,661.0,1012.32,774.58
2018,2,20,11,15,938.0,87.5,1.45,10.7,678.5,1036.81,788.65
2018,2,20,11,30,942.0,89.0,1.5,10.9,696.0,1057.71,801.73
2018,2,20,11,45,944.0,89.5,1.55,11.05,705.5,1071.7,810.56
2018,2,20,12,0,946.0,90.0,1.6,11.2,715.0,1081.86,817.12
2018,2,20,12,15,946.5,89.5,1.65,11.25,716.5,1085.41,819.86
2018,2,20,12,30,947.0,89.0,1.7,11.3,718.0,1085.04,820.29
2018,2,20,12,45,945.5,88.5,1.75,11.4,711.5,1078.7,816.86
2018,2,20,13,0,944.0,88.0,1.8,11.5,705.0,1068.48,811.08
2018,2,20,13,15,939.5,87.5,1.9,11.45,690.5,1051.44,802.12
2018,2,20,13,30,935.0,87.0,2.0,11.4,676.0,1030.74,790.75
2018,2,20,13,45,927.0,85.5,2.05,11.35,653.0,1001.95,773.18
2018,2,20,14,0,919.0,84.0,2.1,11.3,630.0,969.91,753.37
2018,2,20,14,15,907.0,83.0,2.15,11.15,600.0,931.8,729.44
2018,2,20,14,30,895.0,82.0,2.2,11.0,570.0,891.08,703.42
2018,2,20,14,45,878.0,80.0,2.25,10.85,533.0,851.55,677.87
2018,2,20,15,0,861.0,78.0,2.3,10.7,496.0,800.6,643.54
2018,2,20,15,15,691.5,102.0,2.3,10.7,419.5,666.32,545.19
2018,2,20,15,30,522.0,126.0,2.3,10.7,343.0,530.03,438.9
2018,2,20,15,45,362.0,128.0,2.3,10.05,270.5,399.39,334.39
2018,2,20,16,0,202.0,130.0,2.3,9.4,198.0,269.92,227.0
2018,2,20,16,15,149.0,113.0,2.05,8.7,159.0,199.61,167.65
2018,2,20,16,30,96.0,96.0,1.8,8.0,120.0,147.82,122.77
2018,2,20,16,45,74.0,77.0,1.6,7.3,93.0,113.54,92.52
2018,2,20,17,0,52.0,58.0,1.4,6.6,66.0,74.85,58.23
2018,2,20,17,15,29.0,39.0,1.35,6.3,43.0,46.34,32.42
2018,2,20,17,30,6.0,20.0,1.3,6.0,20.0,18.9,2.83
2018,2,20,17,45,3.0,10.0,1.25,5.7,10.0,8.49,0.0
2018,2,20,18,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.05,3.3,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.95,3.8,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.85,4.3,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,4.65,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,4.95,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.55,4.9,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.6,4.65,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.65,4.15,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.65,4.15,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,2,21,6,45,12.0,4.5,0.6,4.45,5.0,0.0,0.0
2018,2,21,7,0,24.0,9.0,0.6,4.6,10.0,12.24,0.0
2018,2,21,7,15,71.0,26.5,0.7,4.95,34.0,53.33,27.21
2018,2,21,7,30,118.0,44.0,0.8,5.3,58.0,94.19,71.52
2018,2,21,7,45,353.0,48.5,0.9,5.6,119.0,210.73,170.28
2018,2,21,8,0,588.0,53.0,1.0,5.9,180.0,345.54,284.67
2018,2,21,8,15,656.5,57.0,1.05,6.35,231.0,420.14,348.98
2018,2,21,8,30,725.0,61.0,1.1,6.8,282.0,498.6,414.51
2018,2,21,8,45,762.5,64.5,1.15,7.25,330.0,565.46,468.43
2018,2,21,9,0,800.0,68.0,1.2,7.7,378.0,634.16,521.76
2018,2,21,9,15,828.0,70.0,1.2,8.2,422.5,695.72,566.43
2018,2,21,9,30,856.0,72.0,1.2,8.7,467.0,757.36,608.59
2018,2,21,9,45,876.5,73.5,1.2,9.2,506.5,803.91,638.78
2018,2,21,10,0,897.0,75.0,1.2,9.7,546.0,856.67,672.86
2018,2,21,10,15,909.5,76.5,1.15,10.1,579.0,900.86,699.65
2018,2,21,10,30,922.0,78.0,1.1,10.5,612.0,942.65,724.34
2018,2,21,10,45,931.0,80.0,1.05,10.9,638.5,979.1,745.0
2018,2,21,11,0,940.0,82.0,1.0,11.3,665.0,1012.49,763.36
2018,2,21,11,15,945.0,83.5,1.0,11.55,683.5,1038.08,777.96
2018,2,21,11,30,950.0,85.0,1.0,11.8,702.0,1060.08,790.36
2018,2,21,11,45,951.5,86.0,1.0,12.1,711.5,1074.24,797.7
2018,2,21,12,0,953.0,87.0,1.0,12.4,721.0,1084.53,802.82
2018,2,21,12,15,952.0,87.5,1.2,12.5,722.5,1087.74,808.68
2018,2,21,12,30,951.0,88.0,1.4,12.6,724.0,1087.0,811.93
2018,2,21,12,45,948.0,88.5,1.6,12.75,717.5,1080.28,811.02
2018,2,21,13,0,945.0,89.0,1.8,12.9,711.0,1069.68,807.43
2018,2,21,13,15,939.5,88.5,1.9,12.85,696.0,1051.6,797.84
2018,2,21,13,30,934.0,88.0,2.0,12.8,681.0,1029.87,785.86
2018,2,21,13,45,906.0,93.5,2.1,12.8,652.5,990.16,761.46
2018,2,21,14,0,878.0,99.0,2.2,12.8,624.0,959.45,743.09
2018,2,21,14,15,720.5,134.0,2.2,12.65,551.5,836.96,659.0
2018,2,21,14,30,563.0,169.0,2.2,12.5,479.0,702.69,563.2
2018,2,21,14,45,595.5,149.0,2.15,12.35,458.0,695.06,560.08
2018,2,21,15,0,628.0,129.0,2.1,12.2,437.0,674.85,546.48
2018,2,21,15,15,719.0,102.5,2.1,12.2,427.0,686.33,556.99
2018,2,21,15,30,810.0,76.0,2.1,12.2,417.0,683.32,555.98
2018,2,21,15,45,742.5,78.0,1.8,11.55,364.0,600.3,491.28
2018,2,21,16,0,675.0,80.0,1.5,10.9,311.0,525.24,431.4
2018,2,21,16,15,617.0,73.0,1.35,10.2,260.0,447.35,368.64
2018,2,21,16,30,559.0,66.0,1.2,9.5,209.0,374.36,307.63
2018,2,21,16,45,524.0,57.0,1.1,8.8,168.5,314.98,255.62
2018,2,21,17,0,489.0,48.0,1.0,8.1,128.0,258.79,204.16
2018,2,21,17,15,349.0,37.5,1.0,7.7,84.5,170.42,126.52
2018,2,21,17,30,209.0,27.0,1.0,7.3,41.0,94.51,40.54
2018,2,21,17,45,113.5,15.0,1.05,6.95,21.5,35.07,0.0
2018,2,21,18,0,18.0,3.0,1.1,6.6,2.0,0.0,0.0
2018,2,21,18,15,9.0,1.5,1.1,6.3,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
