Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,5,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.75,3.75,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,3,4,6,15,11.0,1.5,0.55,4.4,1.0,0.0,0.0
2018,3,4,6,30,22.0,3.0,0.5,4.7,2.0,0.0,0.0
2018,3,4,6,45,174.0,15.5,0.5,4.95,27.0,36.87,0.0
2018,3,4,7,0,326.0,28.0,0.5,5.2,52.0,103.38,52.33
2018,3,4,7,15,449.0,36.0,0.55,5.7,97.5,169.49,121.69
2018,3,4,7,30,572.0,44.0,0.6,6.2,143.0,247.92,190.92
2018,3,4,7,45,644.5,49.0,0.6,6.7,194.5,316.38,252.35
2018,3,4,8,0,717.0,54.0,0.6,7.2,246.0,394.14,319.55
2018,3,4,8,15,760.5,57.5,0.65,7.5,297.5,462.6,377.68
2018,3,4,8,30,804.0,61.0,0.7,7.8,349.0,534.21,436.03
2018,3,4,8,45,834.0,63.5,0.8,8.15,398.0,599.16,487.53
2018,3,4,9,0,864.0,66.0,0.9,8.5,447.0,659.44,534.02
2018,3,4,9,15,842.5,78.5,0.95,8.8,480.5,706.41,567.84
2018,3,4,9,30,821.0,91.0,1.0,9.1,514.0,743.06,592.37
2018,3,4,9,45,802.5,104.0,1.1,9.45,542.5,777.95,616.02
2018,3,4,10,0,784.0,117.0,1.2,9.8,571.0,808.41,636.36
2018,3,4,10,15,665.0,162.5,1.25,10.15,562.0,788.05,620.11
2018,3,4,10,30,546.0,208.0,1.3,10.5,553.0,741.81,584.2
2018,3,4,10,45,509.5,228.0,1.35,10.9,560.0,745.7,585.53
2018,3,4,11,0,473.0,248.0,1.4,11.3,567.0,745.44,583.3
2018,3,4,11,15,354.5,287.5,1.45,11.55,530.0,660.27,518.81
2018,3,4,11,30,236.0,327.0,1.5,11.8,493.0,568.77,448.88
2018,3,4,11,45,326.0,307.0,1.5,12.0,539.5,663.91,521.1
2018,3,4,12,0,416.0,287.0,1.5,12.2,586.0,758.36,589.13
2018,3,4,12,15,425.0,287.0,1.55,12.3,592.5,769.18,596.1
2018,3,4,12,30,434.0,287.0,1.6,12.4,599.0,777.81,602.53
2018,3,4,12,45,389.0,293.0,1.65,12.5,571.0,713.7,556.75
2018,3,4,13,0,344.0,299.0,1.7,12.6,543.0,671.42,526.17
2018,3,4,13,15,410.5,264.0,1.7,12.6,549.0,716.72,561.34
2018,3,4,13,30,477.0,229.0,1.7,12.6,555.0,736.07,577.33
2018,3,4,13,45,461.0,232.5,1.7,12.65,539.5,712.81,560.36
2018,3,4,14,0,445.0,236.0,1.7,12.7,524.0,688.07,542.69
2018,3,4,14,15,431.0,231.0,1.75,12.6,499.5,655.28,519.94
2018,3,4,14,30,417.0,226.0,1.8,12.5,475.0,621.56,496.22
2018,3,4,14,45,378.5,217.5,1.8,12.4,433.0,545.08,439.67
2018,3,4,15,0,340.0,209.0,1.8,12.3,391.0,490.02,398.14
2018,3,4,15,15,298.0,200.0,1.8,12.3,350.5,434.04,354.7
2018,3,4,15,30,256.0,191.0,1.8,12.3,310.0,381.02,312.8
2018,3,4,15,45,358.5,155.5,1.8,11.85,303.5,395.97,327.24
2018,3,4,16,0,461.0,120.0,1.8,11.4,297.0,414.33,342.61
2018,3,4,16,15,578.5,91.5,1.6,10.65,283.0,427.6,352.09
2018,3,4,16,30,696.0,63.0,1.4,9.9,269.0,418.07,341.14
2018,3,4,16,45,649.0,57.0,1.2,9.15,221.0,351.25,282.72
2018,3,4,17,0,602.0,51.0,1.0,8.4,173.0,287.06,225.04
2018,3,4,17,15,480.0,42.5,1.05,7.95,122.5,202.47,151.57
2018,3,4,17,30,358.0,34.0,1.1,7.5,72.0,132.34,89.36
2018,3,4,17,45,221.0,22.0,1.1,7.05,41.5,66.83,2.76
2018,3,4,18,0,84.0,10.0,1.1,6.6,11.0,17.66,0.0
2018,3,4,18,15,42.0,5.0,1.15,6.45,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.95,3.75,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.25,0.2,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.3,0.15,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,5,6,15,12.0,2.0,1.45,0.9,1.5,0.0,0.0
2018,3,5,6,30,24.0,4.0,1.6,1.7,3.0,0.0,0.0
2018,3,5,6,45,178.5,16.5,1.75,2.45,29.5,38.08,0.0
2018,3,5,7,0,333.0,29.0,1.9,3.2,56.0,106.11,59.01
2018,3,5,7,15,452.5,38.0,2.0,3.8,102.5,171.64,125.31
2018,3,5,7,30,572.0,47.0,2.1,4.4,149.0,250.15,195.92
2018,3,5,7,45,641.0,53.0,2.2,4.95,201.0,319.94,260.21
2018,3,5,8,0,710.0,59.0,2.3,5.5,253.0,395.28,327.75
2018,3,5,8,15,754.0,63.0,2.35,6.2,305.0,464.33,387.92
2018,3,5,8,30,798.0,67.0,2.4,6.9,357.0,536.56,448.32
2018,3,5,8,45,828.0,70.0,2.45,7.6,406.5,601.92,501.01
2018,3,5,9,0,858.0,73.0,2.5,8.3,456.0,668.17,552.43
2018,3,5,9,15,880.0,75.0,2.5,8.95,501.0,728.11,596.69
2018,3,5,9,30,902.0,77.0,2.5,9.6,546.0,780.19,632.09
2018,3,5,9,45,919.0,78.5,2.5,10.25,586.5,833.19,667.44
2018,3,5,10,0,936.0,80.0,2.5,10.9,627.0,884.48,700.79
2018,3,5,10,15,946.5,81.0,2.5,11.4,659.5,927.52,728.08
2018,3,5,10,30,957.0,82.0,2.5,11.9,692.0,967.82,753.16
2018,3,5,10,45,964.0,82.5,2.45,12.45,717.0,1001.31,772.6
2018,3,5,11,0,971.0,83.0,2.4,13.0,742.0,1031.43,789.59
2018,3,5,11,15,975.5,84.0,2.4,13.35,760.0,1056.14,804.03
2018,3,5,11,30,980.0,85.0,2.4,13.7,778.0,1077.07,816.01
2018,3,5,11,45,982.5,84.5,2.35,14.0,787.0,1090.35,822.53
2018,3,5,12,0,985.0,84.0,2.3,14.3,796.0,1099.59,826.57
2018,3,5,12,15,986.0,84.0,2.3,14.45,797.5,1103.81,828.63
2018,3,5,12,30,987.0,84.0,2.3,14.6,799.0,1103.88,828.2
2018,3,5,12,45,986.5,83.0,2.25,14.8,792.0,1097.13,822.69
2018,3,5,13,0,986.0,82.0,2.2,15.0,785.0,1086.26,814.74
2018,3,5,13,15,982.0,81.5,2.2,15.05,769.5,1068.48,803.58
2018,3,5,13,30,978.0,81.0,2.2,15.1,754.0,1046.81,790.03
2018,3,5,13,45,971.5,80.0,2.2,15.15,730.5,1018.44,772.1
2018,3,5,14,0,965.0,79.0,2.2,15.2,707.0,986.55,751.88
2018,3,5,14,15,955.5,77.5,2.2,15.15,676.0,948.09,727.4
2018,3,5,14,30,946.0,76.0,2.2,15.1,645.0,906.68,700.76
2018,3,5,14,45,933.0,74.0,2.2,15.05,607.0,859.12,669.52
2018,3,5,15,0,920.0,72.0,2.2,15.0,569.0,809.36,636.34
2018,3,5,15,15,902.0,70.5,2.2,15.0,526.0,754.6,598.88
2018,3,5,15,30,884.0,69.0,2.2,15.0,483.0,698.66,559.69
2018,3,5,15,45,858.0,66.0,1.95,14.45,434.5,635.03,511.17
2018,3,5,16,0,832.0,63.0,1.7,13.9,386.0,576.12,464.7
2018,3,5,16,15,793.5,60.0,1.55,13.0,335.0,505.96,409.11
2018,3,5,16,30,755.0,57.0,1.4,12.1,284.0,438.16,353.21
2018,3,5,16,45,648.0,55.5,1.25,11.15,225.0,347.16,277.29
2018,3,5,17,0,541.0,54.0,1.1,10.2,166.0,266.09,207.83
2018,3,5,17,15,394.0,44.0,1.15,9.6,113.5,176.48,131.87
2018,3,5,17,30,247.0,34.0,1.2,9.0,61.0,102.58,69.41
2018,3,5,17,45,160.5,22.0,1.25,8.4,36.0,54.9,8.27
2018,3,5,18,0,74.0,10.0,1.3,7.8,11.0,16.26,0.0
2018,3,5,18,15,37.0,5.0,1.3,7.6,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,6,6,15,15.5,2.5,1.25,5.25,2.0,0.0,0.0
2018,3,6,6,30,31.0,5.0,1.2,5.9,4.0,0.0,0.0
2018,3,6,6,45,55.0,16.0,1.2,6.55,19.0,20.25,0.0
2018,3,6,7,0,79.0,27.0,1.2,7.2,34.0,46.53,26.33
2018,3,6,7,15,158.5,41.0,1.3,7.9,66.5,86.69,62.68
2018,3,6,7,30,238.0,55.0,1.4,8.6,99.0,144.4,112.61
2018,3,6,7,45,190.0,81.5,1.55,9.3,123.5,159.9,129.31
2018,3,6,8,0,142.0,108.0,1.7,10.0,148.0,168.46,138.5
2018,3,6,8,15,246.0,119.5,1.75,10.7,204.0,249.79,207.38
2018,3,6,8,30,350.0,131.0,1.8,11.4,260.0,346.39,287.12
2018,3,6,8,45,433.5,135.0,1.85,12.1,316.0,422.44,348.43
2018,3,6,9,0,517.0,139.0,1.9,12.8,372.0,505.86,413.9
2018,3,6,9,15,508.5,156.5,1.95,13.4,404.5,544.71,442.34
2018,3,6,9,30,500.0,174.0,2.0,14.0,437.0,581.33,468.55
2018,3,6,9,45,700.0,130.0,2.0,14.6,527.0,726.98,578.03
2018,3,6,10,0,900.0,86.0,2.0,15.2,617.0,860.22,669.08
2018,3,6,10,15,923.5,84.0,2.0,15.65,653.5,909.88,699.59
2018,3,6,10,30,947.0,82.0,2.0,16.1,690.0,957.68,729.18
2018,3,6,10,45,954.0,83.0,2.0,16.55,715.5,991.43,748.95
2018,3,6,11,0,961.0,84.0,2.0,17.0,741.0,1021.84,766.51
2018,3,6,11,15,965.0,84.5,1.9,17.35,758.0,1045.24,778.32
2018,3,6,11,30,969.0,85.0,1.8,17.7,775.0,1064.87,787.62
2018,3,6,11,45,971.0,85.5,1.75,18.05,784.5,1078.63,793.92
2018,3,6,12,0,973.0,86.0,1.7,18.4,794.0,1088.38,797.81
2018,3,6,12,15,973.5,86.0,1.6,18.6,795.0,1091.98,797.54
2018,3,6,12,30,974.0,86.0,1.5,18.8,796.0,1091.5,794.85
2018,3,6,12,45,971.5,86.0,1.45,19.05,788.5,1083.91,788.62
2018,3,6,13,0,969.0,86.0,1.4,19.3,781.0,1072.29,780.12
2018,3,6,13,15,930.5,97.0,1.3,19.35,753.5,1033.96,754.57
2018,3,6,13,30,892.0,108.0,1.2,19.4,726.0,992.63,727.46
2018,3,6,13,45,798.0,134.0,1.15,19.45,673.5,925.17,684.19
2018,3,6,14,0,704.0,160.0,1.1,19.5,621.0,852.77,637.29
2018,3,6,14,15,702.5,150.5,1.0,19.45,593.0,818.88,615.18
2018,3,6,14,30,701.0,141.0,0.9,19.4,565.0,782.33,590.71
2018,3,6,14,45,725.5,123.0,0.85,19.4,539.0,755.25,573.22
2018,3,6,15,0,750.0,105.0,0.8,19.4,513.0,719.67,549.69
2018,3,6,15,15,757.5,93.0,0.8,19.4,477.5,678.54,522.78
2018,3,6,15,30,765.0,81.0,0.8,19.4,442.0,634.22,491.95
2018,3,6,15,45,678.5,89.0,0.6,18.95,385.5,551.0,429.63
2018,3,6,16,0,592.0,97.0,0.4,18.5,329.0,471.53,369.1
2018,3,6,16,15,552.0,89.5,0.5,17.65,283.5,407.9,322.05
2018,3,6,16,30,512.0,82.0,0.6,16.8,238.0,347.42,274.88
2018,3,6,16,45,435.0,74.0,0.65,15.95,189.5,269.79,212.11
2018,3,6,17,0,358.0,66.0,0.7,15.1,141.0,206.59,159.23
2018,3,6,17,15,295.5,52.0,0.8,14.5,102.5,150.57,111.05
2018,3,6,17,30,233.0,38.0,0.9,13.9,64.0,102.31,68.68
2018,3,6,17,45,141.0,23.0,0.95,13.25,36.5,52.11,12.46
2018,3,6,18,0,49.0,8.0,1.0,12.6,9.0,11.69,0.0
2018,3,6,18,15,24.5,4.0,1.0,12.35,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,7,6,15,6.5,1.0,1.05,9.4,1.0,0.0,0.0
2018,3,7,6,30,13.0,2.0,1.0,9.4,2.0,0.0,0.0
2018,3,7,6,45,6.5,8.5,1.0,9.35,8.5,7.59,0.0
2018,3,7,7,0,0.0,15.0,1.0,9.3,15.0,11.41,3.14
2018,3,7,7,15,0.0,24.0,1.05,9.9,24.0,18.29,9.88
2018,3,7,7,30,0.0,33.0,1.1,10.5,33.0,25.18,16.1
2018,3,7,7,45,0.0,37.0,1.15,11.05,37.0,28.24,18.89
2018,3,7,8,0,0.0,41.0,1.2,11.6,41.0,31.31,21.58
2018,3,7,8,15,0.0,43.0,1.35,12.2,43.0,32.85,22.84
2018,3,7,8,30,0.0,45.0,1.5,12.8,45.0,34.4,24.06
2018,3,7,8,45,0.5,76.5,1.6,13.35,76.5,59.05,44.98
2018,3,7,9,0,1.0,108.0,1.7,13.9,108.0,85.6,67.13
2018,3,7,9,15,24.5,147.0,1.85,14.75,159.5,145.6,117.16
2018,3,7,9,30,48.0,186.0,2.0,15.6,211.0,202.36,163.32
2018,3,7,9,45,74.0,224.0,2.15,16.45,266.0,263.09,211.67
2018,3,7,10,0,100.0,262.0,2.3,17.3,321.0,326.65,261.1
2018,3,7,10,15,198.5,272.5,2.45,17.75,398.0,445.24,354.23
2018,3,7,10,30,297.0,283.0,2.6,18.2,475.0,572.24,450.28
2018,3,7,10,45,487.0,233.5,2.75,18.65,562.5,727.21,566.38
2018,3,7,11,0,677.0,184.0,2.9,19.1,650.0,879.04,674.98
2018,3,7,11,15,810.0,137.0,2.9,19.3,708.0,964.53,731.12
2018,3,7,11,30,943.0,90.0,2.9,19.5,766.0,1043.59,782.22
2018,3,7,11,45,953.5,87.0,2.95,19.65,778.0,1061.45,792.84
2018,3,7,12,0,964.0,84.0,3.0,19.8,790.0,1075.52,801.68
2018,3,7,12,15,965.0,84.0,3.0,19.9,791.5,1079.53,803.75
2018,3,7,12,30,966.0,84.0,3.0,20.0,793.0,1079.49,803.41
2018,3,7,12,45,965.5,83.0,3.05,20.1,786.0,1072.73,799.35
2018,3,7,13,0,965.0,82.0,3.1,20.2,779.0,1061.93,792.83
2018,3,7,13,15,961.5,81.0,3.05,20.15,763.5,1044.21,781.42
2018,3,7,13,30,958.0,80.0,3.0,20.1,748.0,1022.67,767.64
2018,3,7,13,45,953.0,78.5,3.0,20.1,725.0,995.43,750.45
2018,3,7,14,0,948.0,77.0,3.0,20.1,702.0,964.68,730.92
2018,3,7,14,15,938.5,75.5,3.0,19.85,671.0,926.61,707.02
2018,3,7,14,30,929.0,74.0,3.0,19.6,640.0,885.65,680.95
2018,3,7,14,45,916.0,72.5,2.95,19.4,603.0,839.2,650.28
2018,3,7,15,0,903.0,71.0,2.9,19.2,566.0,790.62,617.75
2018,3,7,15,15,885.0,69.0,2.9,19.2,523.0,735.95,580.15
2018,3,7,15,30,867.0,67.0,2.9,19.2,480.0,680.17,540.69
2018,3,7,15,45,841.5,64.0,2.6,18.2,432.0,617.68,494.01
2018,3,7,16,0,816.0,61.0,2.3,17.2,384.0,559.83,449.19
2018,3,7,16,15,780.0,57.5,2.1,16.3,333.5,491.45,394.9
2018,3,7,16,30,744.0,54.0,1.9,15.4,283.0,425.27,340.29
2018,3,7,16,45,666.5,52.0,1.7,14.45,229.5,345.92,273.59
2018,3,7,17,0,589.0,50.0,1.5,13.5,176.0,275.46,212.42
2018,3,7,17,15,381.5,45.5,1.55,12.9,118.5,171.33,126.62
2018,3,7,17,30,174.0,41.0,1.6,12.3,61.0,90.48,62.0
2018,3,7,17,45,108.0,25.0,1.7,11.75,35.5,48.15,15.4
2018,3,7,18,0,42.0,9.0,1.8,11.2,10.0,11.57,0.0
2018,3,7,18,15,21.0,4.5,1.75,11.1,5.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.0,0.95,10.6,1.0,0.0,0.0
2018,3,8,6,30,0.0,2.0,1.0,11.1,2.0,1.57,0.0
2018,3,8,6,45,0.0,8.5,1.05,11.6,8.5,6.45,0.0
2018,3,8,7,0,0.0,15.0,1.1,12.1,15.0,11.4,3.27
2018,3,8,7,15,0.0,23.0,1.15,12.45,23.0,17.51,9.13
2018,3,8,7,30,0.0,31.0,1.2,12.8,31.0,23.64,14.62
2018,3,8,7,45,1.0,55.0,1.2,13.2,55.5,42.78,31.18
2018,3,8,8,0,2.0,79.0,1.2,13.6,80.0,63.28,48.74
2018,3,8,8,15,21.5,104.5,1.25,13.95,113.0,101.02,80.72
2018,3,8,8,30,41.0,130.0,1.3,14.3,146.0,136.93,110.76
2018,3,8,8,45,66.0,148.0,1.35,14.65,177.0,170.99,139.02
2018,3,8,9,0,91.0,166.0,1.4,15.0,208.0,220.82,179.68
2018,3,8,9,15,175.0,195.5,1.4,15.3,286.0,314.97,255.92
2018,3,8,9,30,259.0,225.0,1.4,15.6,364.0,433.28,347.93
2018,3,8,9,45,345.0,222.5,1.4,15.9,421.0,510.74,406.71
2018,3,8,10,0,431.0,220.0,1.4,16.2,478.0,613.35,482.16
2018,3,8,10,15,398.5,241.5,1.45,16.5,490.0,604.58,473.54
2018,3,8,10,30,366.0,263.0,1.5,16.8,502.0,611.75,477.07
2018,3,8,10,45,386.5,273.0,1.55,17.1,533.5,652.48,505.88
2018,3,8,11,0,407.0,283.0,1.6,17.4,565.0,692.73,533.68
2018,3,8,11,15,446.0,275.5,1.65,17.75,591.5,753.52,575.71
2018,3,8,11,30,485.0,268.0,1.7,18.1,618.0,792.76,602.52
2018,3,8,11,45,463.0,276.0,1.75,18.45,613.5,785.54,595.95
2018,3,8,12,0,441.0,284.0,1.8,18.8,609.0,775.58,588.04
2018,3,8,12,15,469.0,270.0,1.9,18.95,616.0,791.2,600.26
2018,3,8,12,30,497.0,256.0,2.0,19.1,623.0,804.26,610.53
2018,3,8,12,45,684.5,187.5,2.1,19.2,687.5,926.86,697.98
2018,3,8,13,0,872.0,119.0,2.2,19.3,752.0,1023.08,761.78
2018,3,8,13,15,843.5,125.5,2.2,19.25,728.0,990.03,739.57
2018,3,8,13,30,815.0,132.0,2.2,19.2,704.0,954.0,716.74
2018,3,8,13,45,745.5,144.0,2.2,19.15,654.0,890.1,674.87
2018,3,8,14,0,676.0,156.0,2.2,19.1,604.0,819.26,627.73
2018,3,8,14,15,746.0,134.5,2.2,18.9,608.5,836.02,641.58
2018,3,8,14,30,816.0,113.0,2.2,18.7,613.0,840.62,646.31
2018,3,8,14,45,769.5,115.5,2.15,18.5,565.0,774.04,600.87
2018,3,8,15,0,723.0,118.0,2.1,18.3,517.0,712.83,559.09
2018,3,8,15,15,768.0,99.0,2.1,18.3,493.5,688.38,542.97
2018,3,8,15,30,813.0,80.0,2.1,18.3,470.0,661.61,523.98
2018,3,8,15,45,797.5,75.0,1.95,17.65,426.0,604.95,481.66
2018,3,8,16,0,782.0,70.0,1.8,17.0,382.0,547.73,437.7
2018,3,8,16,15,730.0,66.5,1.6,16.25,328.0,472.55,378.25
2018,3,8,16,30,678.0,63.0,1.4,15.5,274.0,401.35,320.03
2018,3,8,16,45,615.5,59.0,1.25,14.75,224.5,331.11,260.92
2018,3,8,17,0,553.0,55.0,1.1,14.0,175.0,265.78,204.2
2018,3,8,17,15,464.5,46.0,1.1,13.3,128.5,194.58,142.72
2018,3,8,17,30,376.0,37.0,1.1,12.6,82.0,133.82,89.71
2018,3,8,17,45,241.5,25.0,1.1,11.9,48.5,71.15,27.27
2018,3,8,18,0,107.0,13.0,1.1,11.2,15.0,21.33,0.0
2018,3,8,18,15,53.5,6.5,1.1,10.95,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,6,15,16.0,2.5,1.05,8.35,2.5,0.0,0.0
2018,3,9,6,30,32.0,5.0,1.2,8.8,5.0,6.39,0.0
2018,3,9,6,45,171.5,18.0,1.35,9.25,33.5,45.05,0.0
2018,3,9,7,0,311.0,31.0,1.5,9.7,62.0,103.04,64.56
2018,3,9,7,15,303.5,34.0,1.65,10.15,79.0,125.8,90.58
2018,3,9,7,30,296.0,37.0,1.8,10.6,96.0,146.68,112.75
2018,3,9,7,45,173.5,42.5,1.95,11.05,79.5,118.85,94.38
2018,3,9,8,0,51.0,48.0,2.1,11.5,63.0,66.53,51.79
2018,3,9,8,15,31.0,81.0,2.1,12.05,90.5,83.19,66.23
2018,3,9,8,30,11.0,114.0,2.1,12.6,118.0,97.38,77.91
2018,3,9,8,45,56.5,152.0,2.15,13.15,178.0,168.67,138.04
2018,3,9,9,0,102.0,190.0,2.2,13.7,238.0,252.25,206.71
2018,3,9,9,15,153.0,214.0,2.15,14.15,293.0,317.91,259.52
2018,3,9,9,30,204.0,238.0,2.1,14.6,348.0,388.11,314.73
2018,3,9,9,45,169.5,256.0,2.0,15.05,352.0,388.09,312.27
2018,3,9,10,0,135.0,274.0,1.9,15.5,356.0,384.96,307.61
2018,3,9,10,15,152.0,291.5,1.9,15.8,388.0,423.14,336.46
2018,3,9,10,30,169.0,309.0,1.9,16.1,420.0,462.05,365.23
2018,3,9,10,45,209.0,311.5,1.85,16.4,454.0,506.58,398.51
2018,3,9,11,0,249.0,314.0,1.8,16.7,488.0,574.68,448.1
2018,3,9,11,15,297.5,319.0,1.9,16.85,531.5,632.8,490.83
2018,3,9,11,30,346.0,324.0,2.0,17.0,575.0,691.27,533.32
2018,3,9,11,45,367.0,321.5,2.05,17.1,591.0,713.99,549.39
2018,3,9,12,0,388.0,319.0,2.1,17.2,607.0,735.36,564.81
2018,3,9,12,15,385.0,317.5,2.1,17.2,603.5,732.03,562.18
2018,3,9,12,30,382.0,316.0,2.1,17.2,600.0,726.86,558.55
2018,3,9,12,45,445.5,291.5,2.05,17.2,619.5,784.25,600.07
2018,3,9,13,0,509.0,267.0,2.0,17.2,639.0,817.2,624.0
2018,3,9,13,15,515.0,258.5,2.0,17.15,628.5,806.16,616.78
2018,3,9,13,30,521.0,250.0,2.0,17.1,618.0,792.51,608.22
2018,3,9,13,45,546.0,231.0,2.05,17.05,605.5,783.27,603.79
2018,3,9,14,0,571.0,212.0,2.1,17.0,593.0,770.38,596.72
2018,3,9,14,15,618.5,185.0,2.05,16.9,581.0,774.03,600.98
2018,3,9,14,30,666.0,158.0,2.0,16.8,569.0,764.5,595.89
2018,3,9,14,45,646.0,152.5,1.95,16.65,532.0,715.75,561.43
2018,3,9,15,0,626.0,147.0,1.9,16.5,495.0,666.19,526.13
2018,3,9,15,15,579.0,144.5,1.9,16.5,447.0,599.4,477.03
2018,3,9,15,30,532.0,142.0,1.9,16.5,399.0,527.59,423.22
2018,3,9,15,45,441.5,143.0,1.75,15.95,342.0,443.11,357.88
2018,3,9,16,0,351.0,144.0,1.6,15.4,285.0,353.07,286.86
2018,3,9,16,15,314.5,130.0,1.45,14.8,244.0,299.9,244.01
2018,3,9,16,30,278.0,116.0,1.3,14.2,203.0,250.29,202.85
2018,3,9,16,45,262.0,97.0,1.2,13.55,167.5,207.81,166.58
2018,3,9,17,0,246.0,78.0,1.1,12.9,132.0,167.02,130.66
2018,3,9,17,15,200.5,60.5,1.05,12.55,97.0,121.11,90.51
2018,3,9,17,30,155.0,43.0,1.0,12.2,62.0,80.84,55.28
2018,3,9,17,45,100.0,27.5,1.0,11.85,37.5,45.33,19.11
2018,3,9,18,0,45.0,12.0,1.0,11.5,13.0,13.96,0.0
2018,3,9,18,15,22.5,6.0,0.95,11.3,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,10,6,15,1.5,0.5,0.85,9.25,0.5,0.0,0.0
2018,3,10,6,30,3.0,1.0,0.8,9.5,1.0,1.01,0.0
2018,3,10,6,45,1.5,3.0,0.7,9.8,3.0,2.55,0.0
2018,3,10,7,0,0.0,5.0,0.6,10.1,5.0,3.78,0.0
2018,3,10,7,15,0.0,6.5,0.55,10.35,6.5,4.92,0.0
2018,3,10,7,30,0.0,8.0,0.5,10.6,8.0,6.06,0.0
2018,3,10,7,45,0.0,10.0,0.45,10.9,10.0,7.59,0.98
2018,3,10,8,0,0.0,12.0,0.4,11.2,12.0,9.11,2.33
2018,3,10,8,15,0.0,18.0,0.45,11.35,18.0,13.7,6.32
2018,3,10,8,30,0.0,24.0,0.5,11.5,24.0,18.29,10.29
2018,3,10,8,45,0.0,31.0,0.5,11.7,31.0,23.67,14.88
2018,3,10,9,0,0.0,38.0,0.5,11.9,38.0,29.05,19.45
2018,3,10,9,15,0.0,44.0,0.55,12.15,44.0,33.69,23.31
2018,3,10,9,30,0.0,50.0,0.6,12.4,50.0,38.33,27.15
2018,3,10,9,45,0.0,69.5,0.6,12.65,69.5,53.42,39.79
2018,3,10,10,0,0.0,89.0,0.6,12.9,89.0,68.56,52.33
2018,3,10,10,15,0.0,93.0,0.55,13.15,93.0,71.71,54.74
2018,3,10,10,30,0.0,97.0,0.5,13.4,97.0,74.95,57.26
2018,3,10,10,45,0.0,95.5,0.45,13.65,95.5,73.76,56.11
2018,3,10,11,0,0.0,94.0,0.4,13.9,94.0,72.58,55.01
2018,3,10,11,15,2.5,136.0,0.4,14.0,138.0,109.58,85.34
2018,3,10,11,30,5.0,178.0,0.4,14.1,182.0,147.87,116.09
2018,3,10,11,45,4.0,174.5,0.35,14.25,177.5,143.87,112.48
2018,3,10,12,0,3.0,171.0,0.3,14.4,173.0,139.87,109.09
2018,3,10,12,15,5.5,191.0,0.4,14.45,195.0,159.73,125.13
2018,3,10,12,30,8.0,211.0,0.5,14.5,217.0,179.87,141.22
2018,3,10,12,45,7.0,202.5,0.55,14.55,207.5,171.32,134.38
2018,3,10,13,0,6.0,194.0,0.6,14.6,198.0,162.82,127.71
2018,3,10,13,15,4.0,177.0,0.65,14.55,179.5,146.0,114.36
2018,3,10,13,30,2.0,160.0,0.7,14.5,161.0,129.41,101.13
2018,3,10,13,45,1.5,147.5,0.7,14.45,148.5,118.29,92.28
2018,3,10,14,0,1.0,135.0,0.7,14.4,136.0,107.27,83.47
2018,3,10,14,15,1.0,138.5,0.7,14.3,139.5,110.27,86.13
2018,3,10,14,30,1.0,142.0,0.7,14.2,143.0,113.33,88.83
2018,3,10,14,45,2.0,146.5,0.65,14.1,148.0,118.18,93.05
2018,3,10,15,0,3.0,151.0,0.6,14.0,153.0,123.1,97.34
2018,3,10,15,15,3.0,145.0,0.6,14.0,146.5,118.16,93.52
2018,3,10,15,30,3.0,139.0,0.6,14.0,140.0,113.31,89.79
2018,3,10,15,45,3.0,132.0,0.45,13.7,133.0,107.67,85.43
2018,3,10,16,0,3.0,125.0,0.3,13.4,126.0,102.15,81.11
2018,3,10,16,15,20.0,116.5,0.35,13.15,123.0,104.3,83.37
2018,3,10,16,30,37.0,108.0,0.4,12.9,120.0,110.85,88.95
2018,3,10,16,45,18.5,74.5,0.45,12.6,80.5,70.13,54.46
2018,3,10,17,0,0.0,41.0,0.5,12.3,41.0,31.33,21.39
2018,3,10,17,15,0.0,31.5,0.55,12.05,31.5,24.03,14.94
2018,3,10,17,30,0.0,22.0,0.6,11.8,22.0,16.76,8.36
2018,3,10,17,45,0.5,13.5,0.65,11.55,13.5,10.35,1.18
2018,3,10,18,0,1.0,5.0,0.7,11.3,5.0,4.03,0.0
2018,3,10,18,15,0.5,2.5,0.75,11.15,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.35,8.6,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.3,8.55,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,11,6,15,42.0,5.0,0.95,7.35,5.5,0.0,0.0
2018,3,11,6,30,84.0,10.0,1.1,7.9,11.0,14.09,0.0
2018,3,11,6,45,237.0,22.5,1.2,8.45,44.5,58.19,7.97
2018,3,11,7,0,390.0,35.0,1.3,9.0,78.0,121.28,77.98
2018,3,11,7,15,488.0,43.0,1.25,9.55,125.5,181.94,131.51
2018,3,11,7,30,586.0,51.0,1.2,10.1,173.0,254.22,194.93
2018,3,11,7,45,645.5,56.5,1.2,10.65,224.5,320.4,253.8
2018,3,11,8,0,705.0,62.0,1.2,11.2,276.0,391.61,315.09
2018,3,11,8,15,744.0,66.5,1.1,11.85,327.5,458.08,369.96
2018,3,11,8,30,783.0,71.0,1.0,12.5,379.0,527.25,424.29
2018,3,11,8,45,810.0,74.0,0.95,13.2,427.5,589.8,471.36
2018,3,11,9,0,837.0,77.0,0.9,13.9,476.0,652.97,516.77
2018,3,11,9,15,858.0,79.0,0.8,14.65,520.5,711.02,555.78
2018,3,11,9,30,879.0,81.0,0.7,15.4,565.0,761.25,585.87
2018,3,11,9,45,895.0,82.0,0.65,16.1,604.0,811.71,615.87
2018,3,11,10,0,911.0,83.0,0.6,16.8,643.0,860.42,643.81
2018,3,11,10,15,843.5,111.5,0.65,17.35,650.5,875.22,651.18
2018,3,11,10,30,776.0,140.0,0.7,17.9,658.0,878.52,651.61
2018,3,11,10,45,823.5,128.5,0.75,18.45,696.0,926.18,681.18
2018,3,11,11,0,871.0,117.0,0.8,19.0,734.0,978.85,712.86
2018,3,11,11,15,876.5,118.5,0.95,19.25,751.5,1003.35,729.26
2018,3,11,11,30,882.0,120.0,1.1,19.5,769.0,1024.36,743.88
2018,3,11,11,45,895.0,117.0,1.2,19.75,782.5,1030.16,748.02
2018,3,11,12,0,908.0,114.0,1.3,20.0,796.0,1046.29,758.99
2018,3,11,12,15,929.0,105.5,1.4,20.15,803.5,1060.77,769.15
2018,3,11,12,30,950.0,97.0,1.5,20.3,811.0,1071.16,776.87
2018,3,11,12,45,903.0,115.5,1.55,20.45,789.0,1039.15,757.09
2018,3,11,13,0,856.0,134.0,1.6,20.6,767.0,1017.99,744.71
2018,3,11,13,15,861.0,128.5,1.55,20.65,754.0,1004.5,735.93
2018,3,11,13,30,866.0,123.0,1.5,20.7,741.0,987.16,724.69
2018,3,11,13,45,874.0,114.0,1.5,20.8,721.0,964.93,711.06
2018,3,11,14,0,882.0,105.0,1.5,20.9,701.0,927.5,687.57
2018,3,11,14,15,824.0,116.0,1.4,20.85,653.5,872.77,651.65
2018,3,11,14,30,766.0,127.0,1.3,20.8,606.0,811.76,611.3
2018,3,11,14,45,773.0,116.0,1.2,20.75,575.0,770.99,584.39
2018,3,11,15,0,780.0,105.0,1.1,20.7,544.0,732.22,558.41
2018,3,11,15,15,775.0,96.0,1.1,20.7,504.5,683.64,525.84
2018,3,11,15,30,770.0,87.0,1.1,20.7,465.0,633.08,490.26
2018,3,11,15,45,754.0,83.5,0.8,20.45,424.0,579.71,449.12
2018,3,11,16,0,738.0,80.0,0.5,20.2,383.0,525.86,406.52
2018,3,11,16,15,700.0,74.5,0.5,19.6,332.5,459.77,356.87
2018,3,11,16,30,662.0,69.0,0.5,19.0,282.0,394.77,306.04
2018,3,11,16,45,588.0,62.5,0.5,18.4,227.5,317.23,243.8
2018,3,11,17,0,514.0,56.0,0.5,17.8,173.0,247.44,185.89
2018,3,11,17,15,438.5,47.5,0.6,17.2,129.5,183.5,131.85
2018,3,11,17,30,363.0,39.0,0.7,16.6,86.0,128.41,84.83
2018,3,11,17,45,234.0,27.0,0.75,16.0,52.0,70.02,33.62
2018,3,11,18,0,105.0,15.0,0.8,15.4,18.0,21.67,0.0
2018,3,11,18,15,52.5,7.5,0.85,15.1,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,12,6,15,34.0,5.5,1.4,10.9,6.0,0.0,0.0
2018,3,12,6,30,68.0,11.0,1.6,11.5,12.0,13.6,0.0
2018,3,12,6,45,177.0,24.5,1.75,12.1,41.5,50.95,13.25
2018,3,12,7,0,286.0,38.0,1.9,12.7,71.0,100.99,65.33
2018,3,12,7,15,407.5,47.0,2.0,13.3,120.0,163.96,118.08
2018,3,12,7,30,529.0,56.0,2.1,13.9,169.0,239.93,182.85
2018,3,12,7,45,599.0,60.5,2.15,14.55,220.5,305.86,240.68
2018,3,12,8,0,669.0,65.0,2.2,15.2,272.0,378.97,303.11
2018,3,12,8,15,710.0,69.0,2.35,16.0,322.5,442.82,356.65
2018,3,12,8,30,751.0,73.0,2.5,16.8,373.0,510.7,411.47
2018,3,12,8,45,780.5,75.5,2.65,17.6,420.5,572.55,459.81
2018,3,12,9,0,810.0,78.0,2.8,18.4,468.0,635.29,507.25
2018,3,12,9,15,829.5,80.5,2.9,18.9,511.5,691.53,548.75
2018,3,12,9,30,849.0,83.0,3.0,19.4,555.0,747.01,587.2
2018,3,12,9,45,863.5,84.5,3.15,19.9,592.5,788.42,614.81
2018,3,12,10,0,878.0,86.0,3.3,20.4,630.0,835.2,646.03
2018,3,12,10,15,855.5,100.0,3.35,20.65,652.0,871.62,669.67
2018,3,12,10,30,833.0,114.0,3.4,20.9,674.0,894.42,683.77
2018,3,12,10,45,727.0,162.0,3.5,21.15,663.5,878.42,671.42
2018,3,12,11,0,621.0,210.0,3.6,21.4,653.0,845.19,646.72
2018,3,12,11,15,661.0,198.0,3.6,21.55,679.0,885.86,675.01
2018,3,12,11,30,701.0,186.0,3.6,21.7,705.0,924.18,700.21
2018,3,12,11,45,796.0,147.5,3.6,21.85,743.5,977.12,735.18
2018,3,12,12,0,891.0,109.0,3.6,22.0,782.0,1022.21,764.39
2018,3,12,12,15,749.0,158.0,3.65,22.05,724.0,958.04,720.85
2018,3,12,12,30,607.0,207.0,3.7,22.1,666.0,866.73,658.57
2018,3,12,12,45,315.5,216.0,3.7,22.1,454.5,572.3,443.81
2018,3,12,13,0,24.0,225.0,3.7,22.1,243.0,224.44,173.27
2018,3,12,13,15,16.5,201.5,3.7,22.0,213.5,179.29,138.53
2018,3,12,13,30,9.0,178.0,3.7,21.9,184.0,151.4,116.44
2018,3,12,13,45,18.0,217.0,3.7,21.75,229.0,194.07,150.73
2018,3,12,14,0,27.0,256.0,3.7,21.6,274.0,256.32,199.96
2018,3,12,14,15,23.0,237.5,3.65,21.45,252.5,216.78,169.15
2018,3,12,14,30,19.0,219.0,3.6,21.3,231.0,196.21,153.25
2018,3,12,14,45,10.0,172.0,3.6,21.1,178.5,146.57,113.86
2018,3,12,15,0,1.0,125.0,3.6,20.9,126.0,99.03,75.59
2018,3,12,15,15,0.5,107.0,3.6,20.9,107.5,83.71,63.33
2018,3,12,15,30,0.0,89.0,3.6,20.9,89.0,68.63,51.15
2018,3,12,15,45,0.0,77.5,3.35,20.25,77.5,59.53,43.93
2018,3,12,16,0,0.0,66.0,3.1,19.6,66.0,50.61,36.77
2018,3,12,16,15,32.0,58.5,2.8,19.0,69.0,63.8,48.28
2018,3,12,16,30,64.0,51.0,2.5,18.4,72.0,75.74,58.24
2018,3,12,16,45,32.5,45.5,2.2,17.8,56.0,49.43,35.93
2018,3,12,17,0,1.0,40.0,1.9,17.2,40.0,30.9,20.53
2018,3,12,17,15,0.5,32.5,2.0,16.8,32.5,24.94,15.32
2018,3,12,17,30,0.0,25.0,2.1,16.4,25.0,19.06,10.06
2018,3,12,17,45,9.5,15.5,2.2,16.0,16.0,13.64,3.67
2018,3,12,18,0,19.0,6.0,2.3,15.6,7.0,6.44,0.0
2018,3,12,18,15,9.5,3.0,2.25,15.4,3.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,3,13,6,15,6.0,1.5,2.4,13.6,1.5,0.0,0.0
2018,3,13,6,30,12.0,3.0,2.5,13.7,3.0,3.22,0.0
2018,3,13,6,45,6.0,4.5,2.6,13.8,4.5,4.65,0.0
2018,3,13,7,0,0.0,6.0,2.7,13.9,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.5,2.7,13.85,7.5,5.68,0.0
2018,3,13,7,30,0.0,9.0,2.7,13.8,9.0,6.82,0.2
2018,3,13,7,45,0.0,11.5,2.7,13.8,11.5,8.73,1.87
2018,3,13,8,0,0.0,14.0,2.7,13.8,14.0,10.64,3.53
2018,3,13,8,15,0.0,16.5,2.75,13.7,16.5,12.55,5.18
2018,3,13,8,30,0.0,19.0,2.8,13.6,19.0,14.47,6.81
2018,3,13,8,45,0.0,21.5,2.9,13.5,21.5,16.4,8.43
2018,3,13,9,0,0.0,24.0,3.0,13.4,24.0,18.33,10.04
2018,3,13,9,15,0.0,28.5,3.1,13.4,28.5,21.79,12.95
2018,3,13,9,30,0.0,33.0,3.2,13.4,33.0,25.26,15.85
2018,3,13,9,45,0.0,41.0,3.3,13.45,41.0,31.44,21.02
2018,3,13,10,0,0.0,49.0,3.4,13.5,49.0,37.62,26.17
2018,3,13,10,15,0.0,66.5,3.5,13.65,66.5,51.17,37.45
2018,3,13,10,30,0.0,84.0,3.6,13.8,84.0,64.77,48.7
2018,3,13,10,45,1.0,106.5,3.7,13.9,107.0,83.62,64.3
2018,3,13,11,0,2.0,129.0,3.8,14.0,130.0,103.12,80.31
2018,3,13,11,15,25.5,213.5,3.9,14.2,232.5,213.83,171.29
2018,3,13,11,30,49.0,298.0,4.0,14.4,335.0,321.71,257.42
2018,3,13,11,45,61.5,307.0,4.05,14.55,353.5,343.86,274.75
2018,3,13,12,0,74.0,316.0,4.1,14.7,372.0,366.06,292.3
2018,3,13,12,15,76.5,273.0,4.15,14.8,331.0,324.65,260.14
2018,3,13,12,30,79.0,230.0,4.2,14.9,290.0,305.19,245.18
2018,3,13,12,45,41.5,200.5,4.2,15.0,232.0,218.05,174.42
2018,3,13,13,0,4.0,171.0,4.2,15.1,174.0,140.57,110.32
2018,3,13,13,15,40.0,215.5,4.2,15.2,244.5,229.92,184.17
2018,3,13,13,30,76.0,260.0,4.2,15.3,315.0,307.34,246.96
2018,3,13,13,45,87.0,272.0,4.2,15.35,333.0,328.13,263.65
2018,3,13,14,0,98.0,284.0,4.2,15.4,351.0,348.36,280.03
2018,3,13,14,15,78.5,268.5,4.15,15.35,320.5,312.87,251.67
2018,3,13,14,30,59.0,253.0,4.1,15.3,290.0,278.51,224.16
2018,3,13,14,45,73.0,246.5,4.1,15.3,290.0,281.53,227.48
2018,3,13,15,0,87.0,240.0,4.1,15.3,290.0,283.39,229.74
2018,3,13,15,15,129.0,225.5,4.1,15.3,293.0,310.76,253.07
2018,3,13,15,30,171.0,211.0,4.1,15.3,296.0,318.03,259.98
2018,3,13,15,45,175.5,188.0,3.85,14.85,268.0,289.0,237.03
2018,3,13,16,0,180.0,165.0,3.6,14.4,240.0,259.34,213.13
2018,3,13,16,15,216.5,145.0,3.2,13.9,224.0,258.87,212.61
2018,3,13,16,30,253.0,125.0,2.8,13.4,208.0,242.47,198.03
2018,3,13,16,45,204.0,107.0,2.35,12.9,166.5,189.53,152.82
2018,3,13,17,0,155.0,89.0,1.9,12.4,125.0,142.32,112.28
2018,3,13,17,15,125.0,69.0,1.7,11.8,93.5,99.1,74.77
2018,3,13,17,30,95.0,49.0,1.5,11.2,62.0,66.16,46.1
2018,3,13,17,45,62.0,31.5,1.3,10.55,38.5,39.0,20.97
2018,3,13,18,0,29.0,14.0,1.1,9.9,15.0,13.55,0.0
2018,3,13,18,15,14.5,7.0,1.05,9.8,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,6,15,3.0,2.0,1.35,7.35,2.0,0.0,0.0
2018,3,14,6,30,6.0,4.0,1.6,8.1,4.0,3.57,0.0
2018,3,14,6,45,3.0,10.5,1.85,8.85,10.5,8.37,0.0
2018,3,14,7,0,0.0,17.0,2.1,9.6,17.0,12.92,5.2
2018,3,14,7,15,0.0,24.5,2.25,9.9,24.5,18.65,10.42
2018,3,14,7,30,0.0,32.0,2.4,10.2,32.0,24.4,15.56
2018,3,14,7,45,0.0,36.5,2.55,10.45,36.5,27.85,18.64
2018,3,14,8,0,0.0,41.0,2.7,10.7,41.0,31.31,21.64
2018,3,14,8,15,12.0,81.0,2.8,10.75,86.0,68.75,54.01
2018,3,14,8,30,24.0,121.0,2.9,10.8,131.0,116.38,94.71
2018,3,14,8,45,12.0,118.5,2.95,10.85,123.5,100.92,81.16
2018,3,14,9,0,0.0,116.0,3.0,10.9,116.0,91.11,72.36
2018,3,14,9,15,2.0,139.5,3.05,10.9,140.5,112.24,90.04
2018,3,14,9,30,4.0,163.0,3.1,10.9,165.0,133.84,107.92
2018,3,14,9,45,16.0,200.0,3.15,10.85,210.0,175.86,142.93
2018,3,14,10,0,28.0,237.0,3.2,10.8,255.0,235.68,192.03
2018,3,14,10,15,17.5,199.0,3.2,10.85,210.5,176.57,142.87
2018,3,14,10,30,7.0,161.0,3.2,10.9,166.0,134.45,107.59
2018,3,14,10,45,3.5,107.5,3.15,10.95,110.0,86.74,67.66
2018,3,14,11,0,0.0,54.0,3.1,11.0,54.0,41.58,29.56
2018,3,14,11,15,147.5,137.5,3.05,11.0,248.0,289.36,239.81
