Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,16,15,707.0,98.0,2.65,17.7,411.0,425.88,334.24
2018,4,3,16,30,672.0,93.0,2.6,17.0,359.0,364.1,282.86
2018,4,3,16,45,624.0,86.5,2.55,16.35,306.0,299.36,227.9
2018,4,3,17,0,576.0,80.0,2.5,15.7,253.0,239.31,175.88
2018,4,3,17,15,507.0,71.5,2.35,14.75,202.0,178.14,123.98
2018,4,3,17,30,438.0,63.0,2.2,13.8,151.0,125.04,80.5
2018,4,3,17,45,335.0,51.0,2.0,12.9,106.5,72.22,42.02
2018,4,3,18,0,232.0,39.0,1.8,12.0,62.0,35.05,19.35
2018,4,3,18,15,129.5,23.5,1.75,11.55,35.0,17.73,0.0
2018,4,3,18,30,27.0,8.0,1.7,11.1,8.0,6.29,0.0
2018,4,3,18,45,13.5,4.0,1.65,10.65,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,4,5,45,4.5,5.5,1.6,9.0,5.5,0.0,0.0
2018,4,4,6,0,9.0,11.0,1.7,9.3,11.0,8.65,0.0
2018,4,4,6,15,48.5,29.0,1.9,9.75,34.5,21.63,10.29
2018,4,4,6,30,88.0,47.0,2.1,10.2,58.0,41.53,26.58
2018,4,4,6,45,135.5,66.5,2.3,10.7,93.0,71.82,49.85
2018,4,4,7,0,183.0,86.0,2.5,11.2,128.0,107.57,78.81
2018,4,4,7,15,171.0,106.0,2.5,11.65,153.0,135.23,104.14
2018,4,4,7,30,159.0,126.0,2.5,12.1,178.0,156.16,123.48
2018,4,4,7,45,261.5,139.5,2.45,12.55,242.5,222.53,177.93
2018,4,4,8,0,364.0,153.0,2.4,13.0,307.0,295.26,237.6
2018,4,4,8,15,383.0,170.5,2.35,13.5,350.5,352.38,284.39
2018,4,4,8,30,402.0,188.0,2.3,14.0,394.0,402.3,324.28
2018,4,4,8,45,436.5,197.0,2.3,14.5,439.5,454.91,365.48
2018,4,4,9,0,471.0,206.0,2.3,15.0,485.0,509.76,407.4
2018,4,4,9,15,367.5,252.5,2.3,15.35,479.5,493.14,392.68
2018,4,4,9,30,264.0,299.0,2.3,15.7,474.0,480.14,380.17
2018,4,4,9,45,256.0,318.5,2.3,16.1,496.0,505.41,398.06
2018,4,4,10,0,248.0,338.0,2.3,16.5,518.0,529.26,414.37
2018,4,4,10,15,456.0,278.0,2.3,16.75,625.5,672.66,523.19
2018,4,4,10,30,664.0,218.0,2.3,17.0,733.0,817.94,628.43
2018,4,4,10,45,695.0,213.0,2.3,17.3,765.5,859.78,655.52
2018,4,4,11,0,726.0,208.0,2.3,17.6,798.0,899.84,681.94
2018,4,4,11,15,645.0,252.5,2.25,17.75,784.0,880.21,664.9
2018,4,4,11,30,564.0,297.0,2.2,17.9,770.0,851.12,642.06
2018,4,4,11,45,663.0,250.5,2.15,18.05,810.5,912.37,685.35
2018,4,4,12,0,762.0,204.0,2.1,18.2,851.0,966.49,721.14
2018,4,4,12,15,845.0,161.5,2.15,18.25,878.0,995.05,739.82
2018,4,4,12,30,928.0,119.0,2.2,18.3,905.0,1014.47,752.82
2018,4,4,12,45,848.0,156.0,2.2,18.35,868.5,982.86,731.89
2018,4,4,13,0,768.0,193.0,2.2,18.4,832.0,942.96,705.94
2018,4,4,13,15,661.0,237.0,2.35,18.35,779.0,873.54,660.07
2018,4,4,13,30,554.0,281.0,2.5,18.3,726.0,798.35,608.01
2018,4,4,13,45,450.0,306.0,2.6,18.25,660.5,715.28,549.02
2018,4,4,14,0,346.0,331.0,2.7,18.2,595.0,619.5,479.58
2018,4,4,14,15,262.0,328.5,2.7,18.0,523.5,535.78,417.73
2018,4,4,14,30,178.0,326.0,2.7,17.8,452.0,440.6,345.9
2018,4,4,14,45,239.0,303.0,2.75,17.65,463.0,455.68,359.89
2018,4,4,15,0,300.0,280.0,2.8,17.5,474.0,479.18,379.21
2018,4,4,15,15,265.0,264.5,2.8,17.5,427.0,425.92,338.15
2018,4,4,15,30,230.0,249.0,2.8,17.5,380.0,363.51,289.86
2018,4,4,15,45,230.5,225.5,2.7,16.85,347.5,329.27,263.7
2018,4,4,16,0,231.0,202.0,2.6,16.2,315.0,304.07,243.87
2018,4,4,16,15,155.5,181.0,2.45,15.7,253.5,228.05,182.76
2018,4,4,16,30,80.0,160.0,2.3,15.2,192.0,163.18,130.32
2018,4,4,16,45,117.5,139.5,2.2,14.7,179.0,158.32,125.4
2018,4,4,17,0,155.0,119.0,2.1,14.2,166.0,142.39,110.13
2018,4,4,17,15,117.0,97.5,1.9,13.6,129.0,105.38,79.39
2018,4,4,17,30,79.0,76.0,1.7,13.0,92.0,73.33,53.32
2018,4,4,17,45,55.0,56.0,1.5,12.35,65.5,48.74,33.39
2018,4,4,18,0,31.0,36.0,1.3,11.7,39.0,27.46,16.13
2018,4,4,18,15,20.5,21.0,1.3,11.5,22.5,15.68,0.0
2018,4,4,18,30,10.0,6.0,1.3,11.3,6.0,4.72,0.0
2018,4,4,18,45,5.0,3.0,1.35,11.1,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,5,5,45,4.0,2.0,1.35,9.25,2.0,0.0,0.0
2018,4,5,6,0,8.0,4.0,1.4,9.7,4.0,3.15,0.0
2018,4,5,6,15,4.0,5.0,1.55,10.15,5.0,3.92,0.0
2018,4,5,6,30,0.0,6.0,1.7,10.6,6.0,4.54,0.0
2018,4,5,6,45,0.0,7.5,1.85,11.05,7.5,5.68,0.0
2018,4,5,7,0,0.0,9.0,2.0,11.5,9.0,6.82,0.27
2018,4,5,7,15,8.0,38.5,1.95,11.7,41.0,32.33,22.15
2018,4,5,7,30,16.0,68.0,1.9,11.9,73.0,59.05,45.01
2018,4,5,7,45,19.0,95.5,1.8,12.05,102.5,83.84,66.14
2018,4,5,8,0,22.0,123.0,1.7,12.2,132.0,109.49,87.69
2018,4,5,8,15,51.5,161.5,1.75,12.8,187.0,158.17,127.88
2018,4,5,8,30,81.0,200.0,1.8,13.4,242.0,210.86,170.7
2018,4,5,8,45,191.5,226.5,1.8,14.0,337.5,314.48,254.13
2018,4,5,9,0,302.0,253.0,1.8,14.6,433.0,431.69,345.4
2018,4,5,9,15,284.0,260.5,1.8,15.15,439.5,442.68,352.18
2018,4,5,9,30,266.0,268.0,1.8,15.7,446.0,451.15,357.41
2018,4,5,9,45,157.0,283.5,1.8,16.25,390.0,380.22,300.39
2018,4,5,10,0,48.0,299.0,1.8,16.8,334.0,298.61,234.29
2018,4,5,10,15,40.5,281.0,1.75,17.0,311.5,277.46,217.61
2018,4,5,10,30,33.0,263.0,1.7,17.2,289.0,255.85,200.29
2018,4,5,10,45,21.0,238.0,1.65,17.35,254.5,223.44,174.4
2018,4,5,11,0,9.0,213.0,1.6,17.5,220.0,178.38,138.46
2018,4,5,11,15,35.5,295.0,1.75,17.5,324.5,291.11,227.19
2018,4,5,11,30,62.0,377.0,1.9,17.5,429.0,395.21,306.34
2018,4,5,11,45,57.5,364.5,2.05,17.55,413.0,379.55,294.1
2018,4,5,12,0,53.0,352.0,2.2,17.6,397.0,363.57,282.18
2018,4,5,12,15,31.5,288.5,2.3,17.35,315.5,282.74,220.35
2018,4,5,12,30,10.0,225.0,2.4,17.1,234.0,190.01,147.82
2018,4,5,12,45,12.5,245.0,2.55,16.9,256.0,209.25,163.51
2018,4,5,13,0,15.0,265.0,2.7,16.7,278.0,228.54,178.98
2018,4,5,13,15,14.0,256.0,2.7,16.5,267.5,219.59,172.11
2018,4,5,13,30,13.0,247.0,2.7,16.3,257.0,210.64,165.32
2018,4,5,13,45,13.5,245.5,2.7,16.1,256.0,209.43,164.7
2018,4,5,14,0,14.0,244.0,2.7,15.9,255.0,208.16,164.04
2018,4,5,14,15,15.0,244.0,2.65,15.6,255.0,208.51,164.76
2018,4,5,14,30,16.0,244.0,2.6,15.3,255.0,208.78,165.43
2018,4,5,14,45,11.0,216.5,2.5,15.0,224.0,181.07,143.51
2018,4,5,15,0,6.0,189.0,2.4,14.7,193.0,154.03,121.98
2018,4,5,15,15,4.5,175.0,2.4,14.7,178.0,141.16,111.79
2018,4,5,15,30,3.0,161.0,2.4,14.7,163.0,128.5,101.7
2018,4,5,15,45,5.0,158.0,2.1,14.1,160.5,127.05,101.04
2018,4,5,16,0,7.0,155.0,1.8,13.5,158.0,125.4,100.17
2018,4,5,16,15,8.5,140.0,1.65,13.25,143.5,113.44,90.54
2018,4,5,16,30,10.0,125.0,1.5,13.0,129.0,101.38,80.69
2018,4,5,16,45,16.0,112.5,1.35,12.75,118.0,92.69,73.4
2018,4,5,17,0,22.0,100.0,1.2,12.5,107.0,86.0,67.53
2018,4,5,17,15,11.0,82.5,1.1,12.3,86.0,65.72,50.48
2018,4,5,17,30,0.0,65.0,1.0,12.1,65.0,49.65,36.98
2018,4,5,17,45,0.0,47.0,0.85,11.95,47.0,35.65,24.6
2018,4,5,18,0,0.0,29.0,0.7,11.8,29.0,21.99,12.2
2018,4,5,18,15,5.5,17.0,0.65,11.7,17.0,13.08,0.0
2018,4,5,18,30,11.0,5.0,0.6,11.6,5.0,3.93,0.0
2018,4,5,18,45,5.5,2.5,0.55,11.55,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,2.0,11.8,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,2.1,11.9,3.0,2.36,0.0
2018,4,6,6,15,0.0,4.5,2.25,12.0,4.5,3.4,0.0
2018,4,6,6,30,0.0,6.0,2.4,12.1,6.0,4.54,0.0
2018,4,6,6,45,0.0,7.5,2.55,12.25,7.5,5.68,0.0
2018,4,6,7,0,0.0,9.0,2.7,12.4,9.0,6.82,0.25
2018,4,6,7,15,0.0,12.5,2.85,12.6,12.5,9.49,2.58
2018,4,6,7,30,0.0,16.0,3.0,12.8,16.0,12.17,4.88
2018,4,6,7,45,0.0,31.0,3.15,13.05,31.0,23.65,14.75
2018,4,6,8,0,0.0,46.0,3.3,13.3,46.0,35.19,24.55
2018,4,6,8,15,0.0,53.5,3.4,13.7,53.5,40.99,29.34
2018,4,6,8,30,0.0,61.0,3.5,14.1,61.0,46.8,34.1
2018,4,6,8,45,0.0,71.5,3.65,14.5,71.5,54.95,40.77
2018,4,6,9,0,0.0,82.0,3.8,14.9,82.0,63.12,47.39
2018,4,6,9,15,0.0,82.5,3.85,15.2,82.5,63.55,47.55
2018,4,6,9,30,0.0,83.0,3.9,15.5,83.0,63.99,47.72
2018,4,6,9,45,0.0,94.5,3.95,15.85,94.5,72.98,54.96
2018,4,6,10,0,0.0,106.0,4.0,16.2,106.0,82.18,62.32
2018,4,6,10,15,0.0,103.0,3.95,16.3,103.0,79.85,60.27
2018,4,6,10,30,0.0,100.0,3.9,16.4,100.0,77.53,58.26
2018,4,6,10,45,0.0,112.5,3.8,16.5,112.5,87.58,66.35
2018,4,6,11,0,0.0,125.0,3.7,16.6,125.0,97.69,74.46
2018,4,6,11,15,3.0,156.0,3.7,16.65,158.5,125.69,97.15
2018,4,6,11,30,6.0,187.0,3.7,16.7,192.0,154.15,120.01
2018,4,6,11,45,6.5,190.0,3.7,16.75,195.5,157.21,122.37
2018,4,6,12,0,7.0,193.0,3.7,16.8,199.0,160.24,124.75
2018,4,6,12,15,8.5,206.0,3.75,16.85,213.5,172.53,134.59
2018,4,6,12,30,10.0,219.0,3.8,16.9,228.0,184.82,144.4
2018,4,6,12,45,7.0,192.5,3.85,16.95,198.5,159.7,124.28
2018,4,6,13,0,4.0,166.0,3.9,17.0,169.0,134.86,104.34
2018,4,6,13,15,4.5,167.5,3.85,16.95,171.0,136.41,105.73
2018,4,6,13,30,5.0,169.0,3.8,16.9,173.0,137.93,107.08
2018,4,6,13,45,10.0,200.0,3.75,16.9,208.0,167.77,131.33
2018,4,6,14,0,15.0,231.0,3.7,16.9,243.0,197.71,155.52
2018,4,6,14,15,12.0,212.5,3.65,16.85,221.5,179.14,140.78
2018,4,6,14,30,9.0,194.0,3.6,16.8,200.0,160.87,126.29
2018,4,6,14,45,5.0,151.0,3.55,16.7,154.5,122.06,95.06
2018,4,6,15,0,1.0,108.0,3.5,16.6,109.0,84.33,64.34
2018,4,6,15,15,8.5,142.0,3.5,16.6,147.0,116.52,91.17
2018,4,6,15,30,16.0,176.0,3.5,16.6,185.0,148.58,117.71
2018,4,6,15,45,42.5,174.5,3.25,16.45,196.0,168.16,134.25
2018,4,6,16,0,69.0,173.0,3.0,16.3,207.0,177.44,142.05
2018,4,6,16,15,58.0,141.5,2.85,16.15,168.0,141.3,112.39
2018,4,6,16,30,47.0,110.0,2.7,16.0,129.0,106.9,83.91
2018,4,6,16,45,81.0,98.0,2.6,15.9,125.5,109.69,85.3
2018,4,6,17,0,115.0,86.0,2.5,15.8,122.0,102.67,77.63
2018,4,6,17,15,164.5,80.0,2.3,15.65,120.5,102.4,74.37
2018,4,6,17,30,214.0,74.0,2.1,15.5,119.0,91.7,62.28
2018,4,6,17,45,156.5,53.5,1.95,15.4,81.5,54.9,34.6
2018,4,6,18,0,99.0,33.0,1.8,15.3,44.0,25.99,16.17
2018,4,6,18,15,62.5,20.5,1.75,15.25,26.0,15.49,0.0
2018,4,6,18,30,26.0,8.0,1.7,15.2,8.0,6.29,0.0
2018,4,6,18,45,13.0,4.0,1.65,15.1,4.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,4,7,5,45,1.5,6.5,2.95,13.4,6.5,5.11,0.0
2018,4,7,6,0,3.0,13.0,2.9,13.3,13.0,9.92,0.0
2018,4,7,6,15,3.0,29.5,2.95,13.4,29.5,22.09,12.26
2018,4,7,6,30,3.0,46.0,3.0,13.5,46.0,34.78,23.42
2018,4,7,6,45,14.0,66.5,3.1,13.65,69.5,52.12,38.12
2018,4,7,7,0,25.0,87.0,3.2,13.8,93.0,72.96,55.69
2018,4,7,7,15,24.0,101.0,3.3,13.95,108.0,86.26,67.31
2018,4,7,7,30,23.0,115.0,3.4,14.1,123.0,99.45,78.62
2018,4,7,7,45,18.0,125.0,3.45,14.3,132.0,103.87,82.39
2018,4,7,8,0,13.0,135.0,3.5,14.5,141.0,110.88,88.15
2018,4,7,8,15,10.5,142.5,3.5,14.75,147.5,116.48,92.53
2018,4,7,8,30,8.0,150.0,3.5,15.0,154.0,121.79,96.58
2018,4,7,8,45,9.5,170.5,3.5,15.25,176.0,139.88,111.14
2018,4,7,9,0,11.0,191.0,3.5,15.5,198.0,158.27,125.77
2018,4,7,9,15,15.0,211.0,3.5,15.75,221.0,178.2,141.57
2018,4,7,9,30,19.0,231.0,3.5,16.0,244.0,198.6,157.62
2018,4,7,9,45,67.0,263.5,3.5,16.3,312.5,276.77,220.61
2018,4,7,10,0,115.0,296.0,3.5,16.6,381.0,363.74,288.98
2018,4,7,10,15,182.5,327.0,3.5,16.75,468.0,453.9,358.98
2018,4,7,10,30,250.0,358.0,3.5,16.9,555.0,565.57,443.14
2018,4,7,10,45,252.0,377.0,3.55,17.1,580.0,593.79,462.7
2018,4,7,11,0,254.0,396.0,3.6,17.3,605.0,620.99,481.8
2018,4,7,11,15,190.0,376.0,3.7,17.35,534.0,529.06,412.58
2018,4,7,11,30,126.0,356.0,3.8,17.4,463.0,453.2,354.36
2018,4,7,11,45,134.5,369.0,3.85,17.45,484.0,475.42,371.46
2018,4,7,12,0,143.0,382.0,3.9,17.5,505.0,497.01,387.65
2018,4,7,12,15,223.5,364.0,4.0,17.5,556.0,576.17,449.08
2018,4,7,12,30,304.0,346.0,4.1,17.5,607.0,633.41,493.58
2018,4,7,12,45,311.0,359.0,4.15,17.45,623.5,649.69,505.44
2018,4,7,13,0,318.0,372.0,4.2,17.4,640.0,664.13,516.21
2018,4,7,13,15,243.0,378.5,4.2,17.3,581.0,595.89,464.39
2018,4,7,13,30,168.0,385.0,4.2,17.2,522.0,510.38,399.47
2018,4,7,13,45,182.5,373.5,4.25,17.1,518.0,506.56,398.03
2018,4,7,14,0,197.0,362.0,4.3,17.0,514.0,501.23,395.09
2018,4,7,14,15,275.0,328.5,4.3,16.75,531.5,540.89,427.83
2018,4,7,14,30,353.0,295.0,4.3,16.5,549.0,557.31,442.72
2018,4,7,14,45,406.5,268.0,4.3,16.3,545.5,569.51,453.37
2018,4,7,15,0,460.0,241.0,4.3,16.1,542.0,561.72,448.78
2018,4,7,15,15,409.5,236.0,4.3,16.1,490.5,500.32,400.98
2018,4,7,15,30,359.0,231.0,4.3,16.1,439.0,431.05,346.67
2018,4,7,15,45,400.0,201.5,4.15,15.5,415.0,416.9,335.87
2018,4,7,16,0,441.0,172.0,4.0,14.9,391.0,386.44,311.18
2018,4,7,16,15,457.5,148.5,3.9,14.55,354.5,345.2,276.44
2018,4,7,16,30,474.0,125.0,3.8,14.2,318.0,301.37,238.27
2018,4,7,16,45,478.5,110.0,3.65,13.85,282.0,258.56,199.75
2018,4,7,17,0,483.0,95.0,3.5,13.5,246.0,214.64,159.42
2018,4,7,17,15,438.5,85.0,3.15,13.0,202.5,164.15,115.55
2018,4,7,17,30,394.0,75.0,2.8,12.5,159.0,118.67,77.79
2018,4,7,17,45,296.5,61.0,2.4,11.95,114.0,71.43,44.2
2018,4,7,18,0,199.0,47.0,2.0,11.4,69.0,36.32,25.39
2018,4,7,18,15,110.0,28.5,1.85,11.05,39.5,21.03,2.5
2018,4,7,18,30,21.0,10.0,1.7,10.7,10.0,7.87,0.0
2018,4,7,18,45,10.5,5.0,1.55,10.35,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,8,5,45,44.0,10.5,1.55,8.4,12.5,8.26,0.0
2018,4,8,6,0,88.0,21.0,1.6,8.9,25.0,15.75,0.0
2018,4,8,6,15,211.0,36.5,1.95,9.45,63.5,27.54,17.42
2018,4,8,6,30,334.0,52.0,2.3,10.0,102.0,59.48,35.11
2018,4,8,6,45,426.5,62.0,2.65,10.55,152.0,106.12,66.65
2018,4,8,7,0,519.0,72.0,3.0,11.1,202.0,161.67,110.13
2018,4,8,7,15,578.0,79.5,3.1,11.45,255.5,218.11,158.83
2018,4,8,7,30,637.0,87.0,3.2,11.8,309.0,281.06,214.13
2018,4,8,7,45,679.0,92.0,3.3,12.1,362.5,341.72,267.9
2018,4,8,8,0,721.0,97.0,3.4,12.4,416.0,406.01,323.66
2018,4,8,8,15,749.5,100.5,3.4,12.8,466.5,465.69,374.28
2018,4,8,8,30,778.0,104.0,3.4,13.2,517.0,526.23,424.02
2018,4,8,8,45,799.0,108.0,3.35,13.6,564.5,584.01,469.94
2018,4,8,9,0,820.0,112.0,3.3,14.0,612.0,641.65,514.27
2018,4,8,9,15,838.0,113.5,3.3,14.35,655.0,694.37,553.92
2018,4,8,9,30,856.0,115.0,3.3,14.7,698.0,745.96,591.69
2018,4,8,9,45,871.0,115.5,3.3,15.05,735.5,792.85,624.84
2018,4,8,10,0,886.0,116.0,3.3,15.4,773.0,828.76,648.35
2018,4,8,10,15,893.5,118.0,3.3,15.65,803.0,865.88,672.82
2018,4,8,10,30,901.0,120.0,3.3,15.9,833.0,900.09,695.03
2018,4,8,10,45,905.0,122.5,3.3,16.2,855.5,928.61,713.02
2018,4,8,11,0,909.0,125.0,3.3,16.5,878.0,953.73,728.62
2018,4,8,11,15,912.0,126.5,3.35,16.65,893.0,973.46,741.33
2018,4,8,11,30,915.0,128.0,3.4,16.8,908.0,989.54,751.66
2018,4,8,11,45,916.0,129.0,3.4,17.0,914.5,999.55,757.47
2018,4,8,12,0,917.0,130.0,3.4,17.2,921.0,1005.75,760.86
2018,4,8,12,15,917.5,129.0,3.35,17.35,919.5,1005.77,759.97
2018,4,8,12,30,918.0,128.0,3.3,17.5,918.0,1001.94,756.68
2018,4,8,12,45,917.0,127.0,3.3,17.6,909.0,992.88,750.55
2018,4,8,13,0,916.0,126.0,3.3,17.7,900.0,980.04,742.02
2018,4,8,13,15,911.0,125.5,3.25,17.75,882.0,960.31,728.7
2018,4,8,13,30,906.0,125.0,3.2,17.8,864.0,937.07,713.12
2018,4,8,13,45,898.5,123.5,3.2,17.8,838.0,907.34,693.6
2018,4,8,14,0,891.0,122.0,3.2,17.8,812.0,874.49,671.9
2018,4,8,14,15,880.5,120.5,3.15,17.75,779.0,836.29,646.16
2018,4,8,14,30,870.0,119.0,3.1,17.7,746.0,804.14,624.62
2018,4,8,14,45,856.0,117.0,3.1,17.65,707.0,757.12,591.52
2018,4,8,15,0,842.0,115.0,3.1,17.6,668.0,708.28,555.93
2018,4,8,15,15,824.5,112.0,3.1,17.6,623.5,654.71,515.88
2018,4,8,15,30,807.0,109.0,3.1,17.6,579.0,600.23,474.12
2018,4,8,15,45,782.0,105.5,3.1,17.2,529.5,540.62,427.92
2018,4,8,16,0,757.0,102.0,3.1,16.8,480.0,481.76,380.8
2018,4,8,16,15,721.5,98.0,3.0,16.4,427.5,418.16,328.38
2018,4,8,16,30,686.0,94.0,2.9,16.0,375.0,356.96,276.45
2018,4,8,16,45,637.5,88.5,2.8,15.6,321.5,293.03,221.49
2018,4,8,17,0,589.0,83.0,2.7,15.2,268.0,233.81,169.9
2018,4,8,17,15,518.5,75.5,2.45,14.4,216.0,173.64,119.19
2018,4,8,17,30,448.0,68.0,2.2,13.6,164.0,121.69,77.61
2018,4,8,17,45,344.0,56.0,2.0,12.85,117.5,69.67,41.25
2018,4,8,18,0,240.0,44.0,1.8,12.1,71.0,33.53,23.08
2018,4,8,18,15,137.0,26.5,1.75,11.7,40.5,19.98,3.89
2018,4,8,18,30,34.0,9.0,1.7,11.3,10.0,7.08,0.0
2018,4,8,18,45,17.0,4.5,1.65,10.9,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,9,5,45,10.5,9.5,0.9,9.65,10.0,7.47,0.0
2018,4,9,6,0,21.0,19.0,0.9,10.0,20.0,14.43,0.0
2018,4,9,6,15,58.0,37.0,1.05,10.65,45.0,27.43,17.57
2018,4,9,6,30,95.0,55.0,1.2,11.3,70.0,47.05,31.54
2018,4,9,6,45,108.5,76.5,1.35,12.0,99.5,73.08,52.2
2018,4,9,7,0,122.0,98.0,1.5,12.7,129.0,101.24,75.71
2018,4,9,7,15,125.0,119.0,1.6,13.1,157.0,128.4,99.28
2018,4,9,7,30,128.0,140.0,1.7,13.5,185.0,156.07,123.16
2018,4,9,7,45,167.0,161.5,1.75,13.95,230.0,197.6,157.36
2018,4,9,8,0,206.0,183.0,1.8,14.4,275.0,243.67,195.04
2018,4,9,8,15,177.5,208.0,1.8,14.9,294.0,265.05,212.59
2018,4,9,8,30,149.0,233.0,1.8,15.4,313.0,283.26,226.83
2018,4,9,8,45,240.5,244.5,1.75,15.9,386.5,366.59,292.28
2018,4,9,9,0,332.0,256.0,1.7,16.4,460.0,448.66,355.04
2018,4,9,9,15,423.0,246.0,1.7,17.0,524.0,531.54,416.92
2018,4,9,9,30,514.0,236.0,1.7,17.6,588.0,609.28,473.59
2018,4,9,9,45,622.0,209.5,1.7,18.15,657.5,695.88,535.56
2018,4,9,10,0,730.0,183.0,1.7,18.7,727.0,782.22,595.57
2018,4,9,10,15,705.5,202.0,1.65,19.15,744.5,805.84,608.53
2018,4,9,10,30,681.0,221.0,1.6,19.6,762.0,824.98,618.75
2018,4,9,10,45,778.5,182.5,1.55,20.05,817.0,892.76,663.32
2018,4,9,11,0,876.0,144.0,1.5,20.5,872.0,953.02,699.52
2018,4,9,11,15,885.5,141.5,1.45,20.85,888.5,960.54,701.44
2018,4,9,11,30,895.0,139.0,1.4,21.2,905.0,978.53,710.78
2018,4,9,11,45,883.5,146.0,1.35,21.55,906.5,982.03,710.76
2018,4,9,12,0,872.0,153.0,1.3,21.9,908.0,997.69,718.71
2018,4,9,12,15,880.5,147.5,1.3,22.2,909.0,1000.68,719.54
2018,4,9,12,30,889.0,142.0,1.3,22.5,910.0,984.75,708.75
2018,4,9,12,45,886.0,141.0,1.3,22.8,899.5,974.02,701.6
2018,4,9,13,0,883.0,140.0,1.3,23.1,889.0,959.67,692.21
2018,4,9,13,15,865.5,144.0,1.2,23.3,865.5,947.23,682.86
2018,4,9,13,30,848.0,148.0,1.1,23.5,842.0,917.53,662.61
2018,4,9,13,45,648.5,227.5,1.05,23.7,749.0,807.35,589.04
2018,4,9,14,0,449.0,307.0,1.0,23.9,656.0,688.34,506.2
2018,4,9,14,15,451.0,292.0,0.9,24.0,630.5,659.1,487.01
2018,4,9,14,30,453.0,277.0,0.8,24.1,605.0,627.97,465.38
2018,4,9,14,45,401.5,275.0,0.7,24.2,554.5,553.93,413.23
2018,4,9,15,0,350.0,273.0,0.6,24.3,504.0,497.76,372.96
2018,4,9,15,15,381.0,246.5,0.6,24.3,482.5,475.02,357.86
2018,4,9,15,30,412.0,220.0,0.6,24.3,461.0,460.11,347.28
2018,4,9,15,45,402.0,202.0,0.65,24.05,421.0,414.38,314.23
2018,4,9,16,0,392.0,184.0,0.7,23.8,381.0,368.78,280.45
2018,4,9,16,15,383.5,163.5,0.75,23.15,339.5,322.04,245.0
2018,4,9,16,30,375.0,143.0,0.8,22.5,298.0,275.67,208.49
2018,4,9,16,45,405.0,118.5,0.85,21.85,265.0,238.59,177.04
2018,4,9,17,0,435.0,94.0,0.9,21.2,232.0,197.6,140.98
2018,4,9,17,15,410.0,79.0,0.95,20.2,190.0,150.09,101.3
2018,4,9,17,30,385.0,64.0,1.0,19.2,148.0,105.49,65.29
2018,4,9,17,45,339.5,51.0,1.05,18.15,110.0,64.15,36.33
2018,4,9,18,0,294.0,38.0,1.1,17.1,72.0,31.03,20.58
2018,4,9,18,15,181.5,25.0,1.15,16.55,42.5,19.03,4.62
2018,4,9,18,30,69.0,12.0,1.2,16.0,13.0,9.44,0.0
2018,4,9,18,45,34.5,6.0,1.2,15.45,6.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,10,5,45,5.5,4.0,1.4,11.85,4.5,3.15,0.0
2018,4,10,6,0,11.0,8.0,1.4,12.1,9.0,6.51,0.0
2018,4,10,6,15,5.5,15.5,1.6,12.5,16.0,12.19,4.71
2018,4,10,6,30,0.0,23.0,1.8,12.9,23.0,17.51,9.19
2018,4,10,6,45,0.0,35.0,1.95,13.3,35.0,26.71,17.27
2018,4,10,7,0,0.0,47.0,2.1,13.7,47.0,35.94,25.29
2018,4,10,7,15,7.5,70.0,2.2,14.05,72.5,55.5,41.74
2018,4,10,7,30,15.0,93.0,2.3,14.4,98.0,76.15,59.01
2018,4,10,7,45,35.5,121.0,2.4,14.75,136.0,110.12,87.09
2018,4,10,8,0,56.0,149.0,2.5,15.1,174.0,144.52,115.36
2018,4,10,8,15,131.5,188.5,2.55,15.35,257.0,225.61,181.39
2018,4,10,8,30,207.0,228.0,2.6,15.6,340.0,308.62,247.94
2018,4,10,8,45,176.5,252.5,2.7,15.85,353.5,325.05,260.44
2018,4,10,9,0,146.0,277.0,2.8,16.1,367.0,338.26,270.1
2018,4,10,9,15,152.5,299.0,2.85,16.25,399.0,371.01,295.28
2018,4,10,9,30,159.0,321.0,2.9,16.4,431.0,404.06,320.29
2018,4,10,9,45,173.5,339.5,2.9,16.55,465.0,440.07,347.38
2018,4,10,10,0,188.0,358.0,2.9,16.7,499.0,476.68,374.58
2018,4,10,10,15,163.5,365.5,2.9,16.85,491.5,471.28,369.16
2018,4,10,10,30,139.0,373.0,2.9,17.0,484.0,463.69,362.27
2018,4,10,10,45,90.5,362.5,2.85,17.1,435.5,397.8,310.88
2018,4,10,11,0,42.0,352.0,2.8,17.2,387.0,346.75,270.3
2018,4,10,11,15,56.0,374.5,2.75,17.15,422.0,382.04,297.58
2018,4,10,11,30,70.0,397.0,2.7,17.1,457.0,417.65,324.52
2018,4,10,11,45,59.0,383.5,2.7,17.05,434.5,395.24,307.13
2018,4,10,12,0,48.0,370.0,2.7,17.0,412.0,372.38,289.6
2018,4,10,12,15,64.0,389.0,2.7,16.9,444.5,405.64,315.45
2018,4,10,12,30,80.0,408.0,2.7,16.8,477.0,438.59,340.67
2018,4,10,12,45,112.0,415.5,2.7,16.65,511.5,494.53,383.39
2018,4,10,13,0,144.0,423.0,2.7,16.5,546.0,528.9,409.79
2018,4,10,13,15,100.5,359.5,2.75,16.4,444.5,425.62,332.28
2018,4,10,13,30,57.0,296.0,2.8,16.3,343.0,306.48,241.05
2018,4,10,13,45,38.0,264.5,2.8,16.15,295.5,259.53,204.62
2018,4,10,14,0,19.0,233.0,2.8,16.0,248.0,201.94,158.99
2018,4,10,14,15,32.0,268.5,2.85,15.8,292.5,255.18,202.04
2018,4,10,14,30,45.0,304.0,2.9,15.6,337.0,295.93,234.68
2018,4,10,14,45,48.5,292.5,2.95,15.45,326.0,285.59,227.06
2018,4,10,15,0,52.0,281.0,3.0,15.3,315.0,274.88,219.25
2018,4,10,15,15,42.0,251.0,3.0,15.3,277.5,238.54,190.57
2018,4,10,15,30,32.0,221.0,3.0,15.3,240.0,203.47,162.68
2018,4,10,15,45,23.5,192.0,3.05,14.95,205.5,164.24,131.28
2018,4,10,16,0,15.0,163.0,3.1,14.6,171.0,135.03,107.71
2018,4,10,16,15,8.5,127.0,3.15,14.4,131.5,102.3,80.84
2018,4,10,16,30,2.0,91.0,3.2,14.2,92.0,70.84,54.71
2018,4,10,16,45,2.5,55.5,3.2,14.05,56.5,43.27,31.41
2018,4,10,17,0,3.0,20.0,3.2,13.9,21.0,15.97,8.01
2018,4,10,17,15,12.0,27.5,2.95,13.45,30.5,23.92,14.48
2018,4,10,17,30,21.0,35.0,2.7,13.0,40.0,30.23,19.41
2018,4,10,17,45,23.5,37.5,2.45,12.55,41.5,30.68,19.69
2018,4,10,18,0,26.0,40.0,2.2,12.1,43.0,29.72,20.02
2018,4,10,18,15,39.0,26.0,2.1,11.65,28.0,19.43,6.17
2018,4,10,18,30,52.0,12.0,2.0,11.2,13.0,9.44,0.0
2018,4,10,18,45,26.0,6.0,1.85,10.75,6.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,11,5,45,34.5,11.5,1.65,9.15,13.5,9.05,0.0
2018,4,11,6,0,69.0,23.0,1.6,9.3,27.0,17.29,2.07
2018,4,11,6,15,119.5,40.5,1.75,9.65,56.5,30.01,20.28
2018,4,11,6,30,170.0,58.0,1.9,10.0,86.0,53.33,35.13
2018,4,11,6,45,184.5,75.0,2.05,10.4,115.5,81.82,56.8
2018,4,11,7,0,199.0,92.0,2.2,10.8,145.0,112.21,82.29
2018,4,11,7,15,229.5,113.5,2.2,11.05,187.0,151.94,116.09
2018,4,11,7,30,260.0,135.0,2.2,11.3,229.0,195.48,153.43
2018,4,11,7,45,271.0,156.0,2.2,11.6,267.5,235.19,187.8
2018,4,11,8,0,282.0,177.0,2.2,11.9,306.0,276.0,222.4
2018,4,11,8,15,291.5,196.5,2.1,12.1,342.5,315.72,255.32
2018,4,11,8,30,301.0,216.0,2.0,12.3,379.0,356.04,287.87
2018,4,11,8,45,306.0,238.0,1.9,12.5,416.5,396.46,319.58
2018,4,11,9,0,311.0,260.0,1.8,12.7,454.0,436.77,350.34
2018,4,11,9,15,270.5,289.0,1.9,13.0,465.5,452.75,361.57
2018,4,11,9,30,230.0,318.0,2.0,13.3,477.0,450.85,359.02
2018,4,11,9,45,226.0,333.5,2.1,13.6,496.5,472.86,375.23
2018,4,11,10,0,222.0,349.0,2.2,13.9,516.0,493.86,390.34
2018,4,11,10,15,331.0,336.0,2.4,14.0,596.0,596.09,469.0
2018,4,11,10,30,440.0,323.0,2.6,14.1,676.0,703.74,549.39
2018,4,11,10,45,432.0,336.0,2.8,14.15,690.0,722.01,562.0
2018,4,11,11,0,424.0,349.0,3.0,14.2,704.0,737.9,573.54
2018,4,11,11,15,415.5,359.5,3.2,14.2,712.5,748.74,581.58
2018,4,11,11,30,407.0,370.0,3.4,14.2,721.0,757.16,587.92
2018,4,11,11,45,365.5,388.5,3.6,14.15,705.5,724.39,564.09
2018,4,11,12,0,324.0,407.0,3.8,14.1,690.0,705.37,549.95
2018,4,11,12,15,326.5,403.5,3.9,14.05,688.0,704.47,549.97
2018,4,11,12,30,329.0,400.0,4.0,14.0,686.0,701.8,548.63
2018,4,11,12,45,342.0,392.0,4.15,13.9,686.5,702.73,550.57
2018,4,11,13,0,355.0,384.0,4.3,13.8,687.0,701.67,551.28
2018,4,11,13,15,265.5,383.0,4.35,13.75,607.0,613.28,484.14
2018,4,11,13,30,176.0,382.0,4.4,13.7,527.0,508.87,404.0
2018,4,11,13,45,117.0,357.5,4.4,13.6,452.5,429.85,342.61
2018,4,11,14,0,58.0,333.0,4.4,13.5,378.0,336.95,269.15
2018,4,11,14,15,244.0,305.0,4.4,13.35,484.5,487.08,392.12
2018,4,11,14,30,430.0,277.0,4.4,13.2,591.0,605.93,486.7
2018,4,11,14,45,408.5,267.0,4.35,13.05,552.5,561.43,452.09
2018,4,11,15,0,387.0,257.0,4.3,12.9,514.0,504.26,408.17
2018,4,11,15,15,240.0,252.5,4.3,12.9,408.5,387.53,314.69
2018,4,11,15,30,93.0,248.0,4.3,12.9,303.0,262.43,212.95
2018,4,11,15,45,191.0,225.5,4.25,12.8,326.5,298.81,243.56
2018,4,11,16,0,289.0,203.0,4.2,12.7,350.0,322.81,262.37
2018,4,11,16,15,294.0,181.0,4.1,12.55,317.0,287.16,232.03
2018,4,11,16,30,299.0,159.0,4.0,12.4,284.0,250.64,200.31
2018,4,11,16,45,179.0,116.5,3.95,12.2,188.5,157.43,123.83
2018,4,11,17,0,59.0,74.0,3.9,12.0,93.0,76.17,57.89
2018,4,11,17,15,40.0,44.5,3.8,11.8,56.5,44.23,30.91
2018,4,11,17,30,21.0,15.0,3.7,11.6,20.0,15.03,6.41
2018,4,11,17,45,57.5,29.5,3.6,11.35,38.0,27.17,15.76
2018,4,11,18,0,94.0,44.0,3.5,11.1,56.0,32.35,22.46
2018,4,11,18,15,51.5,27.0,3.65,10.9,33.0,20.19,7.6
2018,4,11,18,30,9.0,10.0,3.8,10.7,10.0,7.87,0.0
2018,4,11,18,45,4.5,5.0,3.95,10.45,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.65,9.3,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,12,5,15,2.0,1.0,1.65,5.55,1.0,0.0,0.0
2018,4,12,5,30,4.0,2.0,1.7,6.1,2.0,0.0,0.0
2018,4,12,5,45,55.5,14.0,1.8,6.65,17.5,11.02,0.0
2018,4,12,6,0,107.0,26.0,1.9,7.2,33.0,19.5,5.48
2018,4,12,6,15,244.0,41.0,2.2,7.75,76.5,30.97,21.44
2018,4,12,6,30,381.0,56.0,2.5,8.3,120.0,63.16,38.0
2018,4,12,6,45,471.0,64.0,2.8,8.8,171.5,110.5,69.29
2018,4,12,7,0,561.0,72.0,3.1,9.3,223.0,166.17,112.82
2018,4,12,7,15,613.5,79.0,3.2,9.6,276.5,222.7,162.07
2018,4,12,7,30,666.0,86.0,3.3,9.9,330.0,284.86,217.3
2018,4,12,7,45,702.0,91.5,3.4,10.2,383.5,345.0,271.19
2018,4,12,8,0,738.0,97.0,3.5,10.5,437.0,408.05,326.45
2018,4,12,8,15,762.0,102.5,3.5,10.85,487.5,467.98,377.76
2018,4,12,8,30,786.0,108.0,3.5,11.2,538.0,528.41,427.88
2018,4,12,8,45,802.5,113.0,3.55,11.5,584.5,584.5,473.3
2018,4,12,9,0,819.0,118.0,3.6,11.8,631.0,640.0,516.96
2018,4,12,9,15,830.5,122.5,3.55,12.05,672.5,690.78,555.6
2018,4,12,9,30,842.0,127.0,3.5,12.3,714.0,739.92,591.99
2018,4,12,9,45,743.5,170.0,3.5,12.55,707.5,745.52,593.67
2018,4,12,10,0,645.0,213.0,3.5,12.8,701.0,736.78,584.67
2018,4,12,10,15,411.0,292.5,3.5,13.0,608.0,635.52,504.28
2018,4,12,10,30,177.0,372.0,3.5,13.2,515.0,492.64,390.74
2018,4,12,10,45,149.5,386.0,3.45,13.4,509.0,487.64,386.06
2018,4,12,11,0,122.0,400.0,3.4,13.6,503.0,480.75,379.27
2018,4,12,11,15,99.5,363.5,3.45,13.7,448.5,428.67,339.0
2018,4,12,11,30,77.0,327.0,3.5,13.8,394.0,356.21,282.77
2018,4,12,11,45,64.5,328.5,3.55,13.9,385.0,346.88,275.17
2018,4,12,12,0,52.0,330.0,3.6,14.0,376.0,337.01,266.94
2018,4,12,12,15,85.0,354.5,3.7,14.0,429.0,390.83,309.85
2018,4,12,12,30,118.0,379.0,3.8,14.0,482.0,464.11,366.8
2018,4,12,12,45,154.5,396.5,3.9,14.0,530.0,513.0,404.82
2018,4,12,13,0,191.0,414.0,4.0,14.0,578.0,560.23,441.36
2018,4,12,13,15,270.0,383.5,4.1,13.95,610.0,615.94,485.6
2018,4,12,13,30,349.0,353.0,4.2,13.9,642.0,648.79,512.75
2018,4,12,13,45,335.5,350.0,4.25,13.85,621.0,624.17,494.48
2018,4,12,14,0,322.0,347.0,4.3,13.8,600.0,598.74,475.78
2018,4,12,14,15,331.0,328.0,4.3,13.65,579.0,575.59,459.36
2018,4,12,14,30,340.0,309.0,4.3,13.5,558.0,550.67,441.36
2018,4,12,14,45,358.0,288.0,4.3,13.4,538.0,528.59,425.35
2018,4,12,15,0,376.0,267.0,4.3,13.3,518.0,504.01,407.04
2018,4,12,15,15,532.5,209.5,4.3,13.3,539.5,543.78,439.66
2018,4,12,15,30,689.0,152.0,4.3,13.3,561.0,560.75,452.93
2018,4,12,15,45,658.5,145.5,4.2,12.95,510.5,500.74,404.39
2018,4,12,16,0,628.0,139.0,4.1,12.6,460.0,442.17,356.16
2018,4,12,16,15,630.5,126.0,4.0,12.35,420.0,393.73,314.47
2018,4,12,16,30,633.0,113.0,3.9,12.1,380.0,343.81,270.15
2018,4,12,16,45,590.5,105.0,3.75,11.8,328.0,283.05,216.86
2018,4,12,17,0,548.0,97.0,3.6,11.5,276.0,226.45,166.84
2018,4,12,17,15,485.0,87.0,3.25,11.0,224.5,165.38,114.86
2018,4,12,17,30,422.0,77.0,2.9,10.5,173.0,115.59,75.01
2018,4,12,17,45,331.5,63.5,2.55,9.95,126.5,69.05,43.25
2018,4,12,18,0,241.0,50.0,2.2,9.4,80.0,37.32,27.05
2018,4,12,18,15,141.0,32.0,2.1,9.05,47.5,23.98,11.13
2018,4,12,18,30,41.0,14.0,2.0,8.7,15.0,11.02,0.0
2018,4,12,18,45,20.5,7.0,1.9,8.35,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.35,4.75,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.4,5.4,2.0,0.0,0.0
2018,4,13,5,45,73.0,15.5,1.5,6.05,20.5,12.2,0.0
2018,4,13,6,0,141.0,29.0,1.6,6.7,39.0,21.82,8.67
2018,4,13,6,15,262.0,43.5,1.85,7.4,81.5,32.85,23.27
2018,4,13,6,30,383.0,58.0,2.1,8.1,124.0,64.27,39.15
2018,4,13,6,45,465.5,66.5,2.3,8.8,174.5,111.29,70.28
2018,4,13,7,0,548.0,75.0,2.5,9.5,225.0,165.62,112.72
2018,4,13,7,15,602.0,82.0,2.75,10.2,278.5,221.64,160.98
2018,4,13,7,30,656.0,89.0,3.0,10.9,332.0,283.47,215.28
2018,4,13,7,45,694.5,94.0,3.3,11.6,385.5,343.41,268.33
2018,4,13,8,0,733.0,99.0,3.6,12.3,439.0,406.51,322.99
2018,4,13,8,15,760.0,102.5,3.6,12.8,489.5,465.6,373.1
2018,4,13,8,30,787.0,106.0,3.6,13.3,540.0,525.6,422.39
2018,4,13,8,45,806.5,109.5,3.65,13.8,587.0,581.92,467.41
2018,4,13,9,0,826.0,113.0,3.7,14.3,634.0,637.89,510.81
2018,4,13,9,15,844.5,114.5,3.65,14.65,677.0,690.61,550.55
2018,4,13,9,30,863.0,116.0,3.6,15.0,720.0,742.22,588.38
2018,4,13,9,45,878.0,116.0,3.6,15.4,757.5,780.37,615.67
2018,4,13,10,0,893.0,116.0,3.6,15.8,795.0,823.65,644.65
2018,4,13,10,15,900.0,118.0,3.55,16.1,824.0,860.03,668.29
2018,4,13,10,30,907.0,120.0,3.5,16.4,853.0,893.45,689.64
2018,4,13,10,45,911.5,121.5,3.5,16.75,875.0,921.09,706.98
2018,4,13,11,0,916.0,123.0,3.5,17.1,897.0,945.34,721.95
2018,4,13,11,15,918.0,124.5,3.45,17.3,911.0,963.8,733.01
2018,4,13,11,30,920.0,126.0,3.4,17.5,925.0,978.58,741.63
2018,4,13,11,45,919.0,127.0,3.4,17.75,930.0,986.36,745.82
2018,4,13,12,0,918.0,128.0,3.4,18.0,935.0,990.32,747.6
2018,4,13,12,15,910.5,132.0,3.35,18.15,931.0,987.19,744.64
2018,4,13,12,30,903.0,136.0,3.3,18.3,927.0,980.28,739.31
2018,4,13,12,45,894.0,138.5,3.3,18.5,914.5,966.93,730.01
2018,4,13,13,0,885.0,141.0,3.3,18.7,902.0,950.07,718.49
2018,4,13,13,15,889.5,135.5,3.25,18.75,887.0,934.62,708.1
2018,4,13,13,30,894.0,130.0,3.2,18.8,872.0,915.37,695.19
2018,4,13,13,45,889.5,127.5,3.15,18.9,847.5,887.5,676.3
2018,4,13,14,0,885.0,125.0,3.1,19.0,823.0,856.41,655.24
2018,4,13,14,15,873.0,124.0,3.05,18.95,789.5,827.04,635.74
2018,4,13,14,30,861.0,123.0,3.0,18.9,756.0,785.08,606.96
2018,4,13,14,45,849.0,121.0,2.9,18.85,718.0,739.96,574.23
2018,4,13,15,0,837.0,119.0,2.8,18.8,680.0,692.91,539.5
2018,4,13,15,15,814.0,115.5,2.8,18.8,632.0,635.91,497.04
2018,4,13,15,30,791.0,112.0,2.8,18.8,584.0,578.58,453.26
2018,4,13,15,45,774.5,108.5,2.6,18.5,539.0,524.69,410.71
2018,4,13,16,0,758.0,105.0,2.4,18.2,494.0,470.42,366.63
2018,4,13,16,15,708.0,101.5,2.15,17.75,435.5,401.79,310.63
2018,4,13,16,30,658.0,98.0,1.9,17.3,377.0,337.2,256.72
2018,4,13,16,45,633.5,89.5,1.65,16.85,329.0,280.4,207.56
2018,4,13,17,0,609.0,81.0,1.4,16.4,281.0,225.6,159.51
2018,4,13,17,15,528.0,72.5,1.35,15.55,224.0,162.83,108.35
2018,4,13,17,30,447.0,64.0,1.3,14.7,167.0,109.6,67.68
2018,4,13,17,45,378.5,53.0,1.2,13.85,124.5,64.91,38.14
2018,4,13,18,0,310.0,42.0,1.1,13.0,82.0,32.07,22.2
2018,4,13,18,15,196.0,28.5,1.1,12.5,49.5,21.66,10.01
2018,4,13,18,30,82.0,15.0,1.1,12.0,17.0,11.8,0.0
2018,4,13,18,45,41.0,7.5,1.15,11.5,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
