Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,19,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,14,5,15,5.5,1.0,1.15,8.05,1.0,0.0,0.0
2018,4,14,5,30,11.0,2.0,1.1,8.6,2.0,0.0,0.0
2018,4,14,5,45,112.0,16.5,1.1,9.2,24.5,12.98,0.0
2018,4,14,6,0,213.0,31.0,1.1,9.8,47.0,23.5,11.02
2018,4,14,6,15,327.0,42.5,1.2,10.5,89.5,34.8,24.8
2018,4,14,6,30,441.0,54.0,1.3,11.2,132.0,66.15,38.93
2018,4,14,6,45,514.0,62.0,1.4,11.85,182.5,112.36,68.31
2018,4,14,7,0,587.0,70.0,1.5,12.5,233.0,167.42,111.0
2018,4,14,7,15,635.5,76.0,1.45,13.1,286.0,223.43,158.71
2018,4,14,7,30,684.0,82.0,1.4,13.7,339.0,284.49,211.49
2018,4,14,7,45,718.5,86.5,1.3,14.35,391.5,343.91,262.6
2018,4,14,8,0,753.0,91.0,1.2,15.0,444.0,406.77,314.85
2018,4,14,8,15,778.5,95.0,1.1,15.65,494.5,466.13,362.52
2018,4,14,8,30,804.0,99.0,1.0,16.3,545.0,526.42,408.79
2018,4,14,8,45,823.0,101.5,0.9,16.95,591.5,582.12,449.65
2018,4,14,9,0,842.0,104.0,0.8,17.6,638.0,637.39,488.3
2018,4,14,9,15,859.0,105.0,0.8,18.2,680.5,689.08,524.04
2018,4,14,9,30,876.0,106.0,0.8,18.8,723.0,733.02,553.49
2018,4,14,9,45,890.0,106.5,0.75,19.4,760.0,778.32,581.76
2018,4,14,10,0,904.0,107.0,0.7,20.0,797.0,821.54,606.68
2018,4,14,10,15,912.0,108.0,0.7,20.3,826.5,858.02,628.26
2018,4,14,10,30,920.0,109.0,0.7,20.6,856.0,891.55,647.78
2018,4,14,10,45,926.5,109.5,0.75,20.9,878.5,920.19,665.02
2018,4,14,11,0,933.0,110.0,0.8,21.2,901.0,945.47,680.17
2018,4,14,11,15,936.5,110.5,0.85,21.4,915.5,964.54,691.74
2018,4,14,11,30,940.0,111.0,0.9,21.6,930.0,979.9,701.14
2018,4,14,11,45,941.0,111.5,1.0,21.75,936.5,989.17,707.98
2018,4,14,12,0,942.0,112.0,1.1,21.9,943.0,994.57,712.55
2018,4,14,12,15,941.0,112.0,1.2,21.95,940.5,993.73,713.6
2018,4,14,12,30,940.0,112.0,1.3,22.0,938.0,988.99,712.31
2018,4,14,12,45,937.0,112.0,1.4,22.1,928.0,978.56,707.34
2018,4,14,13,0,934.0,112.0,1.5,22.2,918.0,964.33,700.0
2018,4,14,13,15,930.0,111.5,1.6,22.15,900.0,945.03,689.77
2018,4,14,13,30,926.0,111.0,1.7,22.1,882.0,922.14,677.14
2018,4,14,13,45,920.0,109.5,1.8,22.05,856.5,893.14,660.36
2018,4,14,14,0,914.0,108.0,1.9,22.0,831.0,860.9,641.23
2018,4,14,14,15,905.0,106.5,2.0,21.85,798.5,823.24,618.38
2018,4,14,14,30,896.0,105.0,2.1,21.7,766.0,782.9,593.31
2018,4,14,14,45,884.0,103.0,2.2,21.5,727.0,737.49,563.25
2018,4,14,15,0,872.0,101.0,2.3,21.3,688.0,690.09,530.29
2018,4,14,15,15,856.5,98.0,2.3,21.3,643.5,642.37,495.03
2018,4,14,15,30,841.0,95.0,2.3,21.3,599.0,588.09,454.08
2018,4,14,15,45,819.5,92.5,2.45,20.6,550.5,530.32,410.93
2018,4,14,16,0,798.0,90.0,2.6,19.9,502.0,472.64,365.96
2018,4,14,16,15,767.5,86.5,2.6,19.3,449.5,410.69,315.54
2018,4,14,16,30,737.0,83.0,2.6,18.7,397.0,350.5,264.91
2018,4,14,16,45,695.5,79.0,2.6,18.05,344.5,287.22,210.91
2018,4,14,17,0,654.0,75.0,2.6,17.4,292.0,228.88,160.42
2018,4,14,17,15,547.5,69.5,2.4,16.55,229.0,161.78,106.45
2018,4,14,17,30,441.0,64.0,2.2,15.7,166.0,107.22,65.94
2018,4,14,17,45,348.5,55.0,2.05,14.85,123.0,61.07,36.11
2018,4,14,18,0,256.0,46.0,1.9,14.0,80.0,34.61,24.33
2018,4,14,18,15,143.5,29.5,1.85,13.6,47.0,22.21,10.88
2018,4,14,18,30,31.0,13.0,1.8,13.2,14.0,10.23,0.0
2018,4,14,18,45,15.5,6.5,1.75,12.8,7.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,15,5,15,3.0,1.0,1.65,9.6,1.0,0.0,0.0
2018,4,15,5,30,6.0,2.0,1.8,9.8,2.0,0.0,0.0
2018,4,15,5,45,20.0,14.5,1.95,10.05,16.0,11.41,0.0
2018,4,15,6,0,34.0,27.0,2.1,10.3,30.0,20.33,9.6
2018,4,15,6,15,138.0,45.5,2.3,10.75,69.0,33.71,23.91
2018,4,15,6,30,242.0,64.0,2.5,11.2,108.0,60.86,39.95
2018,4,15,6,45,415.0,68.5,2.75,11.65,173.5,103.01,64.85
2018,4,15,7,0,588.0,73.0,3.0,12.1,239.0,169.28,112.99
2018,4,15,7,15,638.0,79.0,3.05,12.55,292.5,225.65,161.42
2018,4,15,7,30,688.0,85.0,3.1,13.0,346.0,287.25,215.45
2018,4,15,7,45,567.0,119.0,3.15,13.5,355.0,317.62,247.52
2018,4,15,8,0,446.0,153.0,3.2,14.0,364.0,327.69,260.47
2018,4,15,8,15,422.5,179.5,3.25,14.35,396.5,367.52,294.33
2018,4,15,8,30,399.0,206.0,3.3,14.7,429.0,404.03,324.17
2018,4,15,8,45,620.5,158.0,3.4,15.1,538.0,518.14,414.77
2018,4,15,9,0,842.0,110.0,3.5,15.5,647.0,641.36,510.52
2018,4,15,9,15,856.0,112.0,3.65,15.75,688.5,692.01,548.93
2018,4,15,9,30,870.0,114.0,3.8,16.0,730.0,741.13,585.78
2018,4,15,9,45,853.0,127.5,3.9,16.25,756.0,776.61,611.25
2018,4,15,10,0,836.0,141.0,4.0,16.5,782.0,807.69,633.06
2018,4,15,10,15,870.5,131.0,4.1,16.6,820.5,853.81,665.22
2018,4,15,10,30,905.0,121.0,4.2,16.7,859.0,887.84,688.45
2018,4,15,10,45,910.5,121.5,4.25,16.8,880.5,915.16,706.72
2018,4,15,11,0,916.0,122.0,4.3,16.9,902.0,939.14,722.69
2018,4,15,11,15,918.5,122.5,4.4,16.9,915.5,956.93,735.19
2018,4,15,11,30,921.0,123.0,4.5,16.9,929.0,971.07,745.36
2018,4,15,11,45,922.5,123.0,4.6,16.9,935.0,980.09,752.12
2018,4,15,12,0,924.0,123.0,4.7,16.9,941.0,985.32,756.41
2018,4,15,12,15,923.0,122.5,4.8,16.85,938.0,983.95,756.39
2018,4,15,12,30,922.0,122.0,4.9,16.8,935.0,978.77,753.86
2018,4,15,12,45,919.0,121.0,4.95,16.7,924.0,967.49,746.93
2018,4,15,13,0,916.0,120.0,5.0,16.6,913.0,952.52,737.49
2018,4,15,13,15,909.0,120.0,5.1,16.45,893.5,931.3,724.18
2018,4,15,13,30,902.0,120.0,5.2,16.3,874.0,906.69,708.43
2018,4,15,13,45,893.0,119.5,5.25,16.1,847.5,876.68,688.53
2018,4,15,14,0,884.0,119.0,5.3,15.9,821.0,843.69,666.35
2018,4,15,14,15,810.5,143.0,5.35,15.65,767.0,790.07,628.66
2018,4,15,14,30,737.0,167.0,5.4,15.4,713.0,732.07,584.9
2018,4,15,14,45,540.5,202.0,5.4,15.15,591.0,587.6,473.15
2018,4,15,15,0,344.0,237.0,5.4,14.9,469.0,449.71,363.86
2018,4,15,15,15,177.0,193.5,5.4,14.9,312.5,289.37,234.66
2018,4,15,15,30,10.0,150.0,5.4,14.9,156.0,122.65,96.82
2018,4,15,15,45,5.0,115.5,5.35,14.05,118.5,91.98,71.9
2018,4,15,16,0,0.0,81.0,5.3,13.2,81.0,62.28,47.31
2018,4,15,16,15,6.5,91.0,5.2,12.75,94.0,72.73,56.4
2018,4,15,16,30,13.0,101.0,5.1,12.3,107.0,82.43,64.77
2018,4,15,16,45,44.0,91.5,5.0,11.9,107.0,85.49,66.66
2018,4,15,17,0,75.0,82.0,4.9,11.5,107.0,85.09,64.99
2018,4,15,17,15,156.5,82.0,4.65,11.1,122.5,95.31,69.76
2018,4,15,17,30,238.0,82.0,4.4,10.7,138.0,91.92,63.28
2018,4,15,17,45,189.5,64.5,4.1,10.35,102.0,58.17,39.12
2018,4,15,18,0,141.0,47.0,3.8,10.0,66.0,34.77,24.95
2018,4,15,18,15,84.5,30.5,3.65,9.8,40.5,22.74,11.96
2018,4,15,18,30,28.0,14.0,3.5,9.6,15.0,11.02,0.0
2018,4,15,18,45,14.0,7.0,3.35,9.4,7.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,16,5,15,2.0,1.0,1.2,7.7,1.0,0.0,0.0
2018,4,16,5,30,4.0,2.0,1.3,8.0,2.0,0.0,0.0
2018,4,16,5,45,8.0,7.5,1.35,8.3,8.0,5.9,0.0
2018,4,16,6,0,12.0,13.0,1.4,8.6,14.0,10.24,2.41
2018,4,16,6,15,26.0,20.5,1.55,8.8,24.5,16.32,8.84
2018,4,16,6,30,40.0,28.0,1.7,9.0,35.0,24.2,14.28
2018,4,16,6,45,30.5,34.0,1.9,9.2,40.5,30.92,20.03
2018,4,16,7,0,21.0,40.0,2.1,9.4,46.0,35.15,24.17
2018,4,16,7,15,18.0,39.5,2.25,9.5,45.5,35.39,24.61
2018,4,16,7,30,15.0,39.0,2.4,9.6,45.0,35.22,24.65
2018,4,16,7,45,53.5,81.0,2.55,9.7,106.0,87.12,68.69
2018,4,16,8,0,92.0,123.0,2.7,9.8,167.0,142.03,115.05
2018,4,16,8,15,103.5,177.5,2.9,9.9,232.0,199.82,163.46
2018,4,16,8,30,115.0,232.0,3.1,10.0,297.0,259.59,212.6
2018,4,16,8,45,61.5,204.0,3.25,10.1,239.0,202.93,165.6
2018,4,16,9,0,8.0,176.0,3.4,10.2,181.0,142.9,115.02
2018,4,16,9,15,4.0,123.0,3.55,10.25,125.5,98.12,77.45
2018,4,16,9,30,0.0,70.0,3.7,10.3,70.0,53.96,40.12
2018,4,16,9,45,7.5,130.5,3.8,10.35,136.5,107.17,84.86
2018,4,16,10,0,15.0,191.0,3.9,10.4,203.0,162.31,130.46
2018,4,16,10,15,22.0,254.5,3.9,10.4,272.5,233.32,188.24
2018,4,16,10,30,29.0,318.0,3.9,10.4,342.0,297.58,239.54
2018,4,16,10,45,28.5,296.0,3.95,10.45,320.0,278.41,223.88
2018,4,16,11,0,28.0,274.0,4.0,10.5,298.0,259.14,208.37
2018,4,16,11,15,64.0,348.5,4.0,10.45,404.5,360.42,289.88
2018,4,16,11,30,100.0,423.0,4.0,10.4,511.0,464.36,371.21
2018,4,16,11,45,93.5,408.0,4.0,10.4,490.5,445.27,355.85
2018,4,16,12,0,87.0,393.0,4.0,10.4,470.0,425.62,340.55
2018,4,16,12,15,142.5,402.0,4.0,10.4,528.0,504.7,403.3
2018,4,16,12,30,198.0,411.0,4.0,10.4,586.0,563.3,449.28
2018,4,16,12,45,161.5,387.5,4.0,10.35,529.0,505.67,404.4
2018,4,16,13,0,125.0,364.0,4.0,10.3,472.0,448.02,359.47
2018,4,16,13,15,125.0,377.5,4.0,10.3,484.0,457.58,367.14
2018,4,16,13,30,125.0,391.0,4.0,10.3,496.0,466.35,373.97
2018,4,16,13,45,203.5,371.5,4.0,10.3,536.5,509.4,409.84
2018,4,16,14,0,282.0,352.0,4.0,10.3,577.0,563.19,453.08
2018,4,16,14,15,370.5,316.5,4.0,10.2,599.5,587.91,474.36
2018,4,16,14,30,459.0,281.0,4.0,10.1,622.0,619.78,500.56
2018,4,16,14,45,341.0,285.0,4.0,10.05,531.0,506.15,411.27
2018,4,16,15,0,223.0,289.0,4.0,10.0,440.0,402.83,328.76
2018,4,16,15,15,393.5,234.5,4.0,10.0,480.5,470.35,384.71
2018,4,16,15,30,564.0,180.0,4.0,10.0,521.0,497.2,406.26
2018,4,16,15,45,535.5,172.0,4.0,9.85,474.5,443.76,362.22
2018,4,16,16,0,507.0,164.0,4.0,9.7,428.0,391.89,318.85
2018,4,16,16,15,537.5,137.5,3.85,9.55,392.0,350.26,282.15
2018,4,16,16,30,568.0,111.0,3.7,9.4,356.0,309.4,244.45
2018,4,16,16,45,571.0,96.5,3.6,9.25,315.5,261.03,199.87
2018,4,16,17,0,574.0,82.0,3.5,9.1,275.0,211.57,153.83
2018,4,16,17,15,482.5,76.5,3.2,8.8,219.5,152.51,104.62
2018,4,16,17,30,391.0,71.0,2.9,8.5,164.0,101.19,65.17
2018,4,16,17,45,326.0,58.0,2.6,8.2,122.5,59.68,37.5
2018,4,16,18,0,261.0,45.0,2.3,7.9,81.0,33.95,24.53
2018,4,16,18,15,168.0,30.5,2.15,7.7,50.0,23.04,12.74
2018,4,16,18,30,75.0,16.0,2.0,7.5,19.0,12.59,0.0
2018,4,16,18,45,37.5,8.0,1.8,7.25,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.95,4.6,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,17,5,15,14.0,2.5,0.85,5.0,2.5,0.0,0.0
2018,4,17,5,30,28.0,5.0,0.8,5.4,5.0,3.93,0.0
2018,4,17,5,45,136.0,19.5,0.75,5.8,30.5,15.34,0.0
2018,4,17,6,0,244.0,34.0,0.7,6.2,56.0,25.85,15.49
2018,4,17,6,15,360.0,45.0,0.8,6.7,101.5,36.79,27.32
2018,4,17,6,30,476.0,56.0,0.9,7.2,147.0,67.65,40.71
2018,4,17,6,45,542.5,64.5,1.0,7.7,198.5,115.42,71.05
2018,4,17,7,0,609.0,73.0,1.1,8.2,250.0,171.18,114.76
2018,4,17,7,15,656.5,79.0,1.2,8.75,304.0,227.99,163.67
2018,4,17,7,30,704.0,85.0,1.3,9.3,358.0,289.68,217.81
2018,4,17,7,45,738.0,89.5,1.4,9.85,411.5,349.78,270.73
2018,4,17,8,0,772.0,94.0,1.5,10.4,465.0,413.32,325.22
2018,4,17,8,15,796.0,98.0,1.55,10.9,516.0,472.7,374.91
2018,4,17,8,30,820.0,102.0,1.6,11.4,567.0,532.77,423.49
2018,4,17,8,45,838.0,105.5,1.65,11.95,614.0,589.34,467.73
2018,4,17,9,0,856.0,109.0,1.7,12.5,661.0,645.33,510.09
2018,4,17,9,15,871.5,110.5,1.65,12.85,703.5,696.86,547.56
2018,4,17,9,30,887.0,112.0,1.6,13.2,746.0,740.29,578.25
2018,4,17,9,45,899.0,113.0,1.55,13.6,782.5,784.69,608.47
2018,4,17,10,0,911.0,114.0,1.5,14.0,819.0,826.81,634.83
2018,4,17,10,15,917.5,116.5,1.5,14.3,848.5,863.39,657.76
2018,4,17,10,30,924.0,119.0,1.5,14.6,878.0,896.91,678.44
2018,4,17,10,45,928.0,121.0,1.45,14.9,900.0,924.59,694.38
2018,4,17,11,0,932.0,123.0,1.4,15.2,922.0,948.8,707.92
2018,4,17,11,15,935.0,123.5,1.4,15.4,936.0,967.13,718.61
2018,4,17,11,30,938.0,124.0,1.4,15.6,950.0,981.75,726.99
2018,4,17,11,45,939.0,124.5,1.4,15.8,956.0,990.77,731.86
2018,4,17,12,0,940.0,125.0,1.4,16.0,962.0,995.93,734.41
2018,4,17,12,15,939.0,125.0,1.4,16.15,959.5,994.91,733.27
2018,4,17,12,30,938.0,125.0,1.4,16.3,957.0,990.03,729.84
2018,4,17,12,45,919.0,132.5,1.4,16.45,940.5,971.83,717.94
2018,4,17,13,0,900.0,140.0,1.4,16.6,924.0,950.13,704.01
2018,4,17,13,15,871.5,149.5,1.4,16.6,896.0,932.52,693.22
2018,4,17,13,30,843.0,159.0,1.4,16.6,868.0,898.41,671.49
2018,4,17,13,45,738.0,198.0,1.4,16.65,805.5,832.58,627.26
2018,4,17,14,0,633.0,237.0,1.4,16.7,743.0,760.07,576.45
2018,4,17,14,15,618.0,232.0,1.45,16.6,709.5,721.19,550.94
2018,4,17,14,30,603.0,227.0,1.5,16.5,676.0,680.88,523.5
2018,4,17,14,45,691.5,184.5,1.55,16.45,674.5,679.36,524.65
2018,4,17,15,0,780.0,142.0,1.6,16.4,673.0,666.65,516.81
2018,4,17,15,15,796.5,128.0,1.6,16.4,640.0,624.57,485.69
2018,4,17,15,30,813.0,114.0,1.6,16.4,607.0,581.08,452.64
2018,4,17,15,45,786.5,108.0,1.8,16.0,553.5,518.95,405.91
2018,4,17,16,0,760.0,102.0,2.0,15.6,500.0,457.57,357.75
2018,4,17,16,15,725.5,97.0,1.95,15.25,446.0,394.09,305.42
2018,4,17,16,30,691.0,92.0,1.9,14.9,392.0,333.43,253.92
2018,4,17,16,45,645.0,85.5,1.85,14.6,337.0,270.81,200.13
2018,4,17,17,0,599.0,79.0,1.8,14.3,282.0,212.66,149.86
2018,4,17,17,15,547.5,71.0,1.65,13.45,232.0,157.11,103.38
2018,4,17,17,30,496.0,63.0,1.5,12.6,182.0,107.41,65.02
2018,4,17,17,45,414.0,54.0,1.4,11.8,137.0,61.66,36.96
2018,4,17,18,0,332.0,45.0,1.3,11.0,92.0,36.63,26.62
2018,4,17,18,15,215.5,32.0,1.3,10.55,57.5,24.3,13.91
2018,4,17,18,30,99.0,19.0,1.3,10.1,23.0,14.95,0.0
2018,4,17,18,45,49.5,9.5,1.35,9.65,11.5,7.47,0.0
2018,4,17,19,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,0.9,7.2,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,0.9,7.4,1.0,0.79,0.0
2018,4,18,5,45,0.0,3.0,0.9,7.65,3.0,2.27,0.0
2018,4,18,6,0,0.0,5.0,0.9,7.9,5.0,3.78,0.0
2018,4,18,6,15,0.0,6.5,1.05,8.25,6.5,4.92,0.0
2018,4,18,6,30,0.0,8.0,1.2,8.6,8.0,6.06,0.0
2018,4,18,6,45,0.0,17.5,1.35,8.95,17.5,13.3,6.02
2018,4,18,7,0,0.0,27.0,1.5,9.3,27.0,20.56,12.4
2018,4,18,7,15,0.0,30.0,1.45,9.5,30.0,22.87,14.4
2018,4,18,7,30,0.0,33.0,1.4,9.7,33.0,25.18,16.36
2018,4,18,7,45,0.0,35.0,1.35,9.95,35.0,26.74,17.62
2018,4,18,8,0,0.0,37.0,1.3,10.2,37.0,28.29,18.87
2018,4,18,8,15,0.0,57.0,1.25,10.5,57.0,43.72,32.01
2018,4,18,8,30,0.0,77.0,1.2,10.8,77.0,59.22,45.02
2018,4,18,8,45,0.0,88.0,1.2,11.15,88.0,67.79,52.02
2018,4,18,9,0,0.0,99.0,1.2,11.5,99.0,76.43,59.02
2018,4,18,9,15,3.0,132.0,1.2,11.8,134.0,104.58,82.23
2018,4,18,9,30,6.0,165.0,1.2,12.1,169.0,133.36,105.6
2018,4,18,9,45,45.0,240.5,1.25,12.45,275.0,234.65,187.72
2018,4,18,10,0,84.0,316.0,1.3,12.8,381.0,334.12,265.42
2018,4,18,10,15,142.0,357.5,1.35,13.0,472.5,437.52,344.37
2018,4,18,10,30,200.0,399.0,1.4,13.2,564.0,529.56,412.64
2018,4,18,10,45,245.0,404.0,1.5,13.45,611.5,595.78,460.81
2018,4,18,11,0,290.0,409.0,1.6,13.7,659.0,646.76,497.77
2018,4,18,11,15,269.0,420.5,1.65,13.85,655.0,645.02,495.27
2018,4,18,11,30,248.0,432.0,1.7,14.0,651.0,641.28,491.84
2018,4,18,11,45,184.0,435.5,1.8,14.2,598.5,570.8,439.84
2018,4,18,12,0,120.0,439.0,1.9,14.4,546.0,516.4,398.85
2018,4,18,12,15,108.0,434.5,2.0,14.5,530.5,482.24,374.06
2018,4,18,12,30,96.0,430.0,2.1,14.6,515.0,466.37,362.35
2018,4,18,12,45,86.5,412.0,2.2,14.7,488.0,439.63,342.52
2018,4,18,13,0,77.0,394.0,2.3,14.8,461.0,412.73,322.47
2018,4,18,13,15,114.5,405.5,2.35,14.9,503.0,472.06,368.34
2018,4,18,13,30,152.0,417.0,2.4,15.0,545.0,511.05,398.21
2018,4,18,13,45,230.5,388.5,2.45,15.05,576.5,544.6,425.48
2018,4,18,14,0,309.0,360.0,2.5,15.1,608.0,588.55,459.86
2018,4,18,14,15,352.0,333.0,2.55,15.05,604.5,584.72,458.39
2018,4,18,14,30,395.0,306.0,2.6,15.0,601.0,576.85,454.03
2018,4,18,14,45,484.0,257.5,2.65,14.9,600.5,590.84,466.43
2018,4,18,15,0,573.0,209.0,2.7,14.8,600.0,582.62,461.78
2018,4,18,15,15,628.5,175.5,2.7,14.8,579.5,563.98,447.69
2018,4,18,15,30,684.0,142.0,2.7,14.8,559.0,532.27,422.92
2018,4,18,15,45,763.5,113.0,2.7,14.35,543.5,509.0,403.84
2018,4,18,16,0,843.0,84.0,2.7,13.9,528.0,476.17,375.45
2018,4,18,16,15,819.5,80.0,2.65,13.55,476.0,414.72,323.27
2018,4,18,16,30,796.0,76.0,2.6,13.2,424.0,354.18,270.42
2018,4,18,16,45,760.0,71.5,2.5,12.85,369.5,290.84,214.45
2018,4,18,17,0,724.0,67.0,2.4,12.5,315.0,230.55,160.85
2018,4,18,17,15,671.0,62.0,2.1,11.7,261.0,168.09,107.83
2018,4,18,17,30,618.0,57.0,1.8,10.9,207.0,113.43,65.65
2018,4,18,17,45,532.5,49.5,1.55,10.05,156.5,61.45,34.93
2018,4,18,18,0,447.0,42.0,1.3,9.2,106.0,34.78,25.25
2018,4,18,18,15,297.5,30.0,1.3,8.75,65.5,24.71,14.67
2018,4,18,18,30,148.0,18.0,1.3,8.3,25.0,13.74,0.0
2018,4,18,18,45,74.0,9.0,1.3,7.85,12.5,7.08,0.0
2018,4,18,19,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,19,5,15,32.0,4.5,1.4,6.0,4.5,0.0,0.0
2018,4,19,5,30,64.0,9.0,1.7,6.6,9.0,7.08,0.0
2018,4,19,5,45,178.0,21.0,1.95,7.2,35.5,17.36,0.0
2018,4,19,6,0,292.0,33.0,2.2,7.8,62.0,27.15,17.21
2018,4,19,6,15,417.5,42.0,2.35,8.4,110.5,34.52,25.19
2018,4,19,6,30,543.0,51.0,2.5,9.0,159.0,65.34,37.28
2018,4,19,6,45,603.5,57.5,2.65,9.65,211.0,114.69,67.59
2018,4,19,7,0,664.0,64.0,2.8,10.3,263.0,171.09,111.72
2018,4,19,7,15,704.5,69.0,2.9,10.9,316.0,230.34,163.17
2018,4,19,7,30,745.0,74.0,3.0,11.5,369.0,291.21,217.34
2018,4,19,7,45,774.0,78.5,3.1,12.1,422.0,351.19,270.87
2018,4,19,8,0,803.0,83.0,3.2,12.7,475.0,413.07,324.79
2018,4,19,8,15,824.5,86.5,3.3,13.15,525.5,472.1,375.25
2018,4,19,8,30,846.0,90.0,3.4,13.6,576.0,531.5,424.44
2018,4,19,8,45,862.0,93.0,3.45,14.05,622.5,587.36,469.29
2018,4,19,9,0,878.0,96.0,3.5,14.5,669.0,638.3,509.15
2018,4,19,9,15,891.5,98.0,3.5,14.85,711.0,688.74,547.45
2018,4,19,9,30,905.0,100.0,3.5,15.2,753.0,737.52,583.47
2018,4,19,9,45,915.5,101.5,3.5,15.55,789.5,781.68,615.05
2018,4,19,10,0,926.0,103.0,3.5,15.9,826.0,823.43,642.94
2018,4,19,10,15,933.0,104.5,3.5,16.15,855.0,859.72,666.89
2018,4,19,10,30,940.0,106.0,3.5,16.4,884.0,892.95,688.53
2018,4,19,10,45,944.5,107.0,3.5,16.6,906.0,920.32,706.1
2018,4,19,11,0,949.0,108.0,3.5,16.8,928.0,944.18,721.24
2018,4,19,11,15,952.0,108.5,3.55,16.95,942.0,962.62,733.15
2018,4,19,11,30,955.0,109.0,3.6,17.1,956.0,977.29,742.6
2018,4,19,11,45,956.5,109.5,3.65,17.25,962.0,986.76,748.62
2018,4,19,12,0,958.0,110.0,3.7,17.4,968.0,992.33,752.13
2018,4,19,12,15,955.0,110.5,3.75,17.5,964.5,989.84,750.45
2018,4,19,12,30,952.0,111.0,3.8,17.6,961.0,983.45,746.28
2018,4,19,12,45,946.5,112.5,3.85,17.65,949.5,971.88,738.85
2018,4,19,13,0,941.0,114.0,3.9,17.7,938.0,956.56,728.96
2018,4,19,13,15,937.5,112.5,3.9,17.7,919.5,936.54,715.75
2018,4,19,13,30,934.0,111.0,3.9,17.7,901.0,912.91,700.1
2018,4,19,13,45,929.0,109.0,3.9,17.7,875.5,884.06,680.82
2018,4,19,14,0,924.0,107.0,3.9,17.7,850.0,851.92,659.2
2018,4,19,14,15,902.5,111.0,3.85,17.65,813.0,809.6,630.09
2018,4,19,14,30,881.0,115.0,3.8,17.6,776.0,765.37,598.92
2018,4,19,14,45,882.5,108.0,3.75,17.5,741.5,725.48,569.73
2018,4,19,15,0,884.0,101.0,3.7,17.4,707.0,682.51,537.53
2018,4,19,15,15,869.0,98.5,3.7,17.4,662.5,630.8,497.79
2018,4,19,15,30,854.0,96.0,3.7,17.4,618.0,581.15,458.5
2018,4,19,15,45,832.5,93.5,3.5,17.1,569.0,523.17,411.84
2018,4,19,16,0,811.0,91.0,3.3,16.8,520.0,465.27,363.95
2018,4,19,16,15,780.5,87.5,3.15,16.45,467.0,403.25,311.75
2018,4,19,16,30,750.0,84.0,3.0,16.1,414.0,342.97,259.67
2018,4,19,16,45,710.5,80.0,2.85,15.75,360.5,280.0,204.81
2018,4,19,17,0,671.0,76.0,2.7,15.4,307.0,222.02,154.05
2018,4,19,17,15,613.0,69.5,2.5,14.6,253.5,162.73,104.78
2018,4,19,17,30,555.0,63.0,2.3,13.8,200.0,109.96,64.92
2018,4,19,17,45,468.0,55.0,2.05,13.0,151.5,61.67,36.88
2018,4,19,18,0,381.0,47.0,1.8,12.2,103.0,38.47,28.19
2018,4,19,18,15,253.5,33.5,1.75,11.65,64.5,25.56,15.38
2018,4,19,18,30,126.0,20.0,1.7,11.1,26.0,15.17,0.0
2018,4,19,18,45,63.0,10.0,1.7,10.55,13.0,7.87,0.0
2018,4,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,20,5,15,26.5,4.5,1.1,8.0,4.5,0.0,0.0
2018,4,20,5,30,53.0,9.0,1.1,8.6,9.0,7.08,0.0
2018,4,20,5,45,177.5,22.5,1.05,9.2,38.0,17.13,0.0
2018,4,20,6,0,302.0,36.0,1.0,9.8,67.0,29.67,19.49
2018,4,20,6,15,403.5,45.5,1.05,10.45,112.5,37.24,27.47
2018,4,20,6,30,505.0,55.0,1.1,11.1,158.0,66.19,38.94
2018,4,20,6,45,572.0,61.5,1.15,11.7,210.0,113.8,67.65
2018,4,20,7,0,639.0,68.0,1.2,12.3,262.0,169.3,110.05
2018,4,20,7,15,682.5,73.5,1.25,13.0,315.5,226.07,158.2
2018,4,20,7,30,726.0,79.0,1.3,13.7,369.0,288.98,212.5
2018,4,20,7,45,757.0,82.5,1.3,14.45,421.5,347.6,263.14
2018,4,20,8,0,788.0,86.0,1.3,15.2,474.0,408.33,314.12
2018,4,20,8,15,810.0,89.0,1.45,15.85,523.5,466.22,362.05
2018,4,20,8,30,832.0,92.0,1.6,16.5,573.0,524.55,408.8
2018,4,20,8,45,848.5,95.0,1.8,17.1,619.0,579.89,452.22
2018,4,20,9,0,865.0,98.0,2.0,17.7,665.0,630.36,490.93
2018,4,20,9,15,880.5,98.5,2.1,18.15,707.0,680.02,527.75
2018,4,20,9,30,896.0,99.0,2.2,18.6,749.0,728.2,562.56
2018,4,20,9,45,908.5,99.0,2.3,19.0,785.0,771.95,593.44
2018,4,20,10,0,921.0,99.0,2.4,19.4,821.0,813.44,620.81
2018,4,20,10,15,927.0,100.5,2.55,19.75,849.0,848.66,644.13
2018,4,20,10,30,933.0,102.0,2.7,20.1,877.0,880.79,665.26
2018,4,20,10,45,936.5,103.0,2.8,20.45,898.0,907.04,681.99
2018,4,20,11,0,940.0,104.0,2.9,20.8,919.0,929.79,696.37
2018,4,20,11,15,942.5,105.0,2.95,21.0,932.5,948.02,707.8
2018,4,20,11,30,945.0,106.0,3.0,21.2,946.0,962.52,716.83
2018,4,20,11,45,945.5,106.5,3.05,21.4,951.5,970.94,721.91
2018,4,20,12,0,946.0,107.0,3.1,21.6,957.0,975.48,724.58
2018,4,20,12,15,945.5,107.0,3.15,21.65,955.0,974.77,724.32
2018,4,20,12,30,945.0,107.0,3.2,21.7,953.0,970.17,721.63
2018,4,20,12,45,943.0,106.5,3.2,21.75,942.5,959.9,714.92
2018,4,20,13,0,941.0,106.0,3.2,21.8,932.0,945.83,705.8
2018,4,20,13,15,936.5,105.0,3.25,21.7,913.5,925.38,693.24
2018,4,20,13,30,932.0,104.0,3.3,21.6,895.0,901.37,678.3
2018,4,20,13,45,925.5,103.5,3.35,21.55,869.5,872.76,660.04
2018,4,20,14,0,919.0,103.0,3.4,21.5,844.0,840.95,639.49
2018,4,20,14,15,911.0,101.0,3.45,21.3,811.5,803.55,615.24
2018,4,20,14,30,903.0,99.0,3.5,21.1,779.0,763.42,588.7
2018,4,20,14,45,891.5,98.0,3.55,20.9,740.5,719.29,557.25
2018,4,20,15,0,880.0,97.0,3.6,20.7,702.0,673.13,523.51
2018,4,20,15,15,865.5,94.5,3.6,20.7,658.0,621.98,484.64
2018,4,20,15,30,851.0,92.0,3.6,20.7,614.0,572.61,445.98
2018,4,20,15,45,831.5,89.0,3.6,19.9,565.5,515.47,401.64
2018,4,20,16,0,812.0,86.0,3.6,19.1,517.0,458.23,355.6
2018,4,20,16,15,786.0,82.5,3.5,18.5,466.0,398.15,305.41
2018,4,20,16,30,760.0,79.0,3.4,17.9,415.0,339.32,254.82
2018,4,20,16,45,725.0,74.0,3.3,17.25,362.0,278.18,201.7
2018,4,20,17,0,690.0,69.0,3.2,16.6,309.0,217.9,149.18
2018,4,20,17,15,639.0,64.0,2.9,15.75,257.0,160.22,101.11
2018,4,20,17,30,588.0,59.0,2.6,14.9,205.0,108.09,62.02
2018,4,20,17,45,510.5,51.0,2.3,14.0,156.0,58.42,33.86
2018,4,20,18,0,433.0,43.0,2.0,13.1,107.0,35.44,25.47
2018,4,20,18,15,308.0,31.5,1.9,12.5,68.0,25.94,15.84
2018,4,20,18,30,183.0,20.0,1.8,11.9,29.0,16.49,0.0
2018,4,20,18,45,91.5,10.0,1.7,11.25,14.5,7.87,0.0
2018,4,20,19,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,21,5,15,34.5,4.5,1.25,7.9,5.0,0.0,0.0
2018,4,21,5,30,69.0,9.0,1.4,8.6,10.0,7.08,0.0
2018,4,21,5,45,197.5,22.0,1.55,9.3,40.0,18.12,0.0
2018,4,21,6,0,326.0,35.0,1.7,10.0,70.0,28.84,18.98
2018,4,21,6,15,425.0,44.0,1.7,10.6,116.0,36.09,26.47
2018,4,21,6,30,524.0,53.0,1.7,11.2,162.0,64.72,37.5
2018,4,21,6,45,586.0,59.5,1.7,11.8,213.5,112.83,66.36
2018,4,21,7,0,648.0,66.0,1.7,12.4,265.0,168.16,108.78
2018,4,21,7,15,689.5,71.0,1.6,12.95,318.0,224.41,156.72
2018,4,21,7,30,731.0,76.0,1.5,13.5,371.0,286.59,210.66
2018,4,21,7,45,761.0,80.0,1.4,14.1,423.5,345.42,261.68
2018,4,21,8,0,791.0,84.0,1.3,14.7,476.0,406.26,312.82
2018,4,21,8,15,812.5,87.0,1.2,15.35,525.5,463.92,359.68
2018,4,21,8,30,834.0,90.0,1.1,16.0,575.0,521.97,404.78
2018,4,21,8,45,850.0,92.5,1.0,16.65,620.5,573.43,443.13
2018,4,21,9,0,866.0,95.0,0.9,17.3,666.0,626.32,480.71
2018,4,21,9,15,879.5,96.5,0.9,18.0,707.0,675.51,515.01
2018,4,21,9,30,893.0,98.0,0.9,18.7,748.0,723.07,547.03
2018,4,21,9,45,904.0,98.5,0.95,19.4,783.5,765.96,575.51
2018,4,21,10,0,915.0,99.0,1.0,20.1,819.0,806.5,600.38
2018,4,21,10,15,921.5,101.0,1.1,20.8,848.0,842.31,622.51
2018,4,21,10,30,928.0,103.0,1.2,21.5,877.0,875.06,642.5
2018,4,21,10,45,933.0,103.5,1.3,22.2,898.0,901.91,658.54
2018,4,21,11,0,938.0,104.0,1.4,22.9,919.0,925.32,672.37
2018,4,21,11,15,940.5,105.0,1.4,23.25,933.0,943.44,682.32
2018,4,21,11,30,943.0,106.0,1.4,23.6,947.0,957.84,689.99
2018,4,21,11,45,943.5,106.0,1.45,23.9,952.0,965.69,694.5
2018,4,21,12,0,944.0,106.0,1.5,24.2,957.0,969.7,696.74
2018,4,21,12,15,943.5,106.5,1.5,24.35,955.0,969.41,696.11
2018,4,21,12,30,943.0,107.0,1.5,24.5,953.0,965.25,693.2
2018,4,21,12,45,941.0,106.5,1.5,24.6,943.0,954.96,686.7
2018,4,21,13,0,939.0,106.0,1.5,24.7,933.0,940.89,677.97
2018,4,21,13,15,934.5,105.5,1.55,24.65,914.5,920.94,666.63
2018,4,21,13,30,930.0,105.0,1.6,24.6,896.0,897.45,653.03
2018,4,21,13,45,923.0,104.0,1.65,24.6,870.0,868.0,635.36
2018,4,21,14,0,916.0,103.0,1.7,24.6,844.0,835.41,615.5
2018,4,21,14,15,906.5,102.5,1.8,24.45,811.5,798.4,593.3
2018,4,21,14,30,897.0,102.0,1.9,24.3,779.0,758.78,568.57
2018,4,21,14,45,885.0,100.0,1.95,24.15,740.0,713.64,537.82
2018,4,21,15,0,873.0,98.0,2.0,24.0,701.0,666.53,504.82
2018,4,21,15,15,858.0,96.5,2.0,24.0,657.5,616.39,468.07
2018,4,21,15,30,843.0,95.0,2.0,24.0,614.0,568.12,431.54
2018,4,21,15,45,822.0,92.0,2.05,23.5,565.5,510.69,388.2
2018,4,21,16,0,801.0,89.0,2.1,23.0,517.0,453.33,343.3
2018,4,21,16,15,771.5,86.5,2.05,22.45,465.5,393.46,294.81
2018,4,21,16,30,742.0,84.0,2.0,21.9,414.0,335.22,246.2
2018,4,21,16,45,703.5,79.5,1.95,21.35,361.0,272.76,193.58
2018,4,21,17,0,665.0,75.0,1.9,20.8,308.0,215.33,144.89
2018,4,21,17,15,613.5,69.5,1.75,19.8,256.5,158.74,99.12
2018,4,21,17,30,562.0,64.0,1.6,18.8,205.0,107.8,62.05
2018,4,21,17,45,484.5,55.0,1.45,17.75,156.5,59.14,35.18
2018,4,21,18,0,407.0,46.0,1.3,16.7,108.0,37.7,27.07
2018,4,21,18,15,287.5,34.0,1.3,16.0,69.5,27.92,17.39
2018,4,21,18,30,168.0,22.0,1.3,15.3,31.0,16.74,0.0
2018,4,21,18,45,84.0,11.0,1.3,14.6,15.5,8.65,0.0
2018,4,21,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,22,5,15,29.0,5.0,1.15,8.6,5.5,0.0,0.0
2018,4,22,5,30,58.0,10.0,1.2,9.3,11.0,7.87,0.0
2018,4,22,5,45,189.0,25.0,1.25,9.95,43.5,19.02,2.2
2018,4,22,6,0,320.0,40.0,1.3,10.6,76.0,32.99,22.68
2018,4,22,6,15,422.0,49.5,1.4,11.25,123.0,40.51,30.37
2018,4,22,6,30,524.0,59.0,1.5,11.9,170.0,68.86,41.23
2018,4,22,6,45,589.0,66.5,1.6,12.5,223.5,118.06,70.57
2018,4,22,7,0,654.0,74.0,1.7,13.1,277.0,174.92,113.8
2018,4,22,7,15,697.5,79.0,1.6,13.85,331.5,232.05,161.94
2018,4,22,7,30,741.0,84.0,1.5,14.6,386.0,293.45,214.7
2018,4,22,7,45,726.5,97.0,1.45,15.3,425.5,345.86,261.31
2018,4,22,8,0,712.0,110.0,1.4,16.0,465.0,395.45,303.93
2018,4,22,8,15,709.5,122.0,1.3,16.65,506.0,446.66,345.59
2018,4,22,8,30,707.0,134.0,1.2,17.3,547.0,496.08,383.93
2018,4,22,8,45,747.0,134.0,1.05,17.95,601.0,556.36,428.21
2018,4,22,9,0,787.0,134.0,0.9,18.6,655.0,616.82,470.53
2018,4,22,9,15,750.5,156.0,0.85,19.2,677.5,652.32,493.88
2018,4,22,9,30,714.0,178.0,0.8,19.8,700.0,680.71,511.51
2018,4,22,9,45,745.5,177.0,0.75,20.35,745.0,732.42,545.3
2018,4,22,10,0,777.0,176.0,0.7,20.9,790.0,783.62,577.38
2018,4,22,10,15,784.0,181.5,0.75,21.45,819.5,820.54,600.47
2018,4,22,10,30,791.0,187.0,0.8,22.0,849.0,847.38,617.02
2018,4,22,10,45,686.5,247.0,0.85,22.55,832.0,841.38,609.53
2018,4,22,11,0,582.0,307.0,0.9,23.1,815.0,816.04,590.06
2018,4,22,11,15,546.0,330.0,0.95,23.35,812.0,815.87,589.29
2018,4,22,11,30,510.0,353.0,1.0,23.6,809.0,811.93,585.74
2018,4,22,11,45,479.0,365.0,1.1,23.85,795.5,799.46,577.64
2018,4,22,12,0,448.0,377.0,1.2,24.1,782.0,784.09,567.61
2018,4,22,12,15,490.0,361.5,1.25,24.25,803.5,808.41,584.92
2018,4,22,12,30,532.0,346.0,1.3,24.4,825.0,829.83,599.85
2018,4,22,12,45,616.0,298.5,1.35,24.6,847.0,857.85,620.2
2018,4,22,13,0,700.0,251.0,1.4,24.8,869.0,882.52,638.13
2018,4,22,13,15,814.0,185.5,1.4,24.85,890.5,899.67,651.08
2018,4,22,13,30,928.0,120.0,1.4,24.9,912.0,906.52,655.73
2018,4,22,13,45,923.0,117.5,1.45,24.95,886.0,877.4,638.07
2018,4,22,14,0,918.0,115.0,1.5,25.0,860.0,845.01,618.53
2018,4,22,14,15,892.5,119.5,1.55,24.95,820.5,800.35,590.86
2018,4,22,14,30,867.0,124.0,1.6,24.9,781.0,761.81,565.57
2018,4,22,14,45,847.0,123.0,1.65,24.8,738.0,712.31,532.15
2018,4,22,15,0,827.0,122.0,1.7,24.7,695.0,661.57,497.0
2018,4,22,15,15,826.5,112.5,1.7,24.7,654.5,613.69,462.51
2018,4,22,15,30,826.0,103.0,1.7,24.7,614.0,563.45,425.18
2018,4,22,15,45,815.5,100.0,1.65,24.35,571.5,512.11,385.98
2018,4,22,16,0,805.0,97.0,1.6,24.0,529.0,459.77,344.65
2018,4,22,16,15,778.0,93.0,1.55,23.6,477.0,399.31,296.1
2018,4,22,16,30,751.0,89.0,1.5,23.2,425.0,338.61,246.04
2018,4,22,16,45,712.5,83.5,1.45,22.75,370.0,276.42,194.16
2018,4,22,17,0,674.0,78.0,1.4,22.3,315.0,217.66,144.95
2018,4,22,17,15,594.0,70.5,1.3,21.15,254.5,154.55,95.84
2018,4,22,17,30,514.0,63.0,1.2,20.0,194.0,100.69,58.01
2018,4,22,17,45,444.0,54.0,1.15,18.8,148.5,55.54,33.46
2018,4,22,18,0,374.0,45.0,1.1,17.6,103.0,36.61,26.07
2018,4,22,18,15,262.5,34.5,1.1,16.95,67.5,26.37,16.19
2018,4,22,18,30,151.0,24.0,1.1,16.3,32.0,18.17,0.0
2018,4,22,18,45,75.5,12.0,1.15,15.6,16.0,9.44,0.0
2018,4,22,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,23,5,15,12.5,5.0,1.05,10.7,5.0,0.0,0.0
2018,4,23,5,30,25.0,10.0,1.1,11.2,10.0,7.87,0.0
2018,4,23,5,45,80.5,25.0,1.15,11.7,33.0,18.72,4.18
2018,4,23,6,0,136.0,40.0,1.2,12.2,56.0,29.8,19.96
2018,4,23,6,15,178.5,57.5,1.25,12.7,89.5,42.36,31.88
2018,4,23,6,30,221.0,75.0,1.3,13.2,123.0,64.38,44.39
2018,4,23,6,45,285.0,90.0,1.35,13.75,169.0,100.71,68.39
2018,4,23,7,0,349.0,105.0,1.4,14.3,215.0,144.55,101.38
2018,4,23,7,15,353.0,125.0,1.3,15.05,253.5,186.31,136.87
2018,4,23,7,30,357.0,145.0,1.2,15.8,292.0,228.39,172.76
2018,4,23,7,45,447.5,148.5,1.1,16.55,357.0,287.13,219.3
2018,4,23,8,0,538.0,152.0,1.0,17.3,422.0,355.13,272.65
2018,4,23,8,15,647.5,139.5,0.9,18.05,497.0,432.24,331.61
2018,4,23,8,30,757.0,127.0,0.8,18.8,572.0,513.49,391.88
2018,4,23,8,45,776.0,130.5,0.7,19.55,617.5,567.5,430.41
2018,4,23,9,0,795.0,134.0,0.6,20.3,663.0,619.77,466.17
2018,4,23,9,15,819.5,131.5,0.6,21.05,706.0,670.4,500.54
2018,4,23,9,30,844.0,129.0,0.6,21.8,749.0,720.31,533.3
2018,4,23,9,45,868.0,123.5,0.6,22.55,787.0,765.96,562.28
2018,4,23,10,0,892.0,118.0,0.6,23.3,825.0,801.87,583.79
2018,4,23,10,15,899.0,119.5,0.55,23.75,853.5,836.69,602.98
2018,4,23,10,30,906.0,121.0,0.5,24.2,882.0,868.55,619.96
2018,4,23,10,45,911.0,122.5,0.45,24.65,903.5,895.61,633.69
2018,4,23,11,0,916.0,124.0,0.4,25.1,925.0,919.31,645.24
2018,4,23,11,15,918.0,125.0,0.4,25.35,938.0,936.45,654.28
2018,4,23,11,30,920.0,126.0,0.4,25.6,951.0,949.94,661.25
2018,4,23,11,45,920.5,126.0,0.45,25.8,956.0,957.5,665.95
2018,4,23,12,0,921.0,126.0,0.5,26.0,961.0,961.3,668.59
2018,4,23,12,15,919.0,126.5,0.6,26.1,958.0,959.55,669.36
2018,4,23,12,30,917.0,127.0,0.7,26.2,955.0,954.05,667.96
2018,4,23,12,45,912.0,128.0,0.8,26.3,943.5,942.63,662.98
2018,4,23,13,0,907.0,129.0,0.9,26.4,932.0,927.61,655.78
2018,4,23,13,15,901.5,128.0,1.0,26.35,913.0,906.87,645.32
2018,4,23,13,30,896.0,127.0,1.1,26.3,894.0,882.76,632.6
2018,4,23,13,45,889.0,126.5,1.2,26.25,868.5,854.62,617.09
2018,4,23,14,0,882.0,126.0,1.3,26.2,843.0,823.44,599.36
2018,4,23,14,15,872.5,124.0,1.4,26.05,810.0,786.17,577.49
2018,4,23,14,30,863.0,122.0,1.5,25.9,777.0,753.91,557.09
2018,4,23,14,45,837.5,124.5,1.6,25.7,734.0,704.22,524.12
2018,4,23,15,0,812.0,127.0,1.7,25.5,691.0,653.64,489.6
2018,4,23,15,15,779.5,125.5,1.7,25.5,639.5,594.78,447.21
2018,4,23,15,30,747.0,124.0,1.7,25.5,588.0,537.06,404.54
2018,4,23,15,45,753.0,113.5,1.9,24.8,550.0,490.56,370.53
2018,4,23,16,0,759.0,103.0,2.1,24.1,512.0,442.06,333.06
2018,4,23,16,15,730.0,99.5,2.2,23.4,461.5,382.62,285.63
2018,4,23,16,30,701.0,96.0,2.3,22.7,411.0,325.69,238.66
2018,4,23,16,45,662.5,91.0,2.35,22.0,359.0,266.87,189.43
2018,4,23,17,0,624.0,86.0,2.4,21.3,307.0,211.54,142.96
2018,4,23,17,15,568.5,78.5,2.4,20.25,255.0,155.35,98.23
2018,4,23,17,30,513.0,71.0,2.4,19.2,203.0,105.45,62.56
2018,4,23,17,45,431.5,61.5,2.4,18.2,155.0,59.81,38.01
2018,4,23,18,0,350.0,52.0,2.4,17.2,107.0,39.5,28.63
2018,4,23,18,15,240.0,38.0,2.4,16.45,69.5,28.77,18.34
2018,4,23,18,30,130.0,24.0,2.4,15.7,32.0,18.13,0.0
2018,4,23,18,45,65.0,12.0,2.45,15.0,16.0,9.44,0.0
