Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,19,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,24,5,15,27.0,5.5,1.2,9.45,6.0,0.0,0.0
2018,4,24,5,30,54.0,11.0,1.4,10.0,12.0,8.65,0.0
2018,4,24,5,45,97.0,21.5,1.55,10.55,30.5,16.25,4.28
2018,4,24,6,0,140.0,32.0,1.7,11.1,49.0,24.03,15.19
2018,4,24,6,15,177.5,44.0,1.75,11.65,76.0,32.71,23.51
2018,4,24,6,30,215.0,56.0,1.8,12.2,103.0,50.51,33.02
2018,4,24,6,45,114.5,79.5,1.8,12.7,105.0,73.08,52.42
2018,4,24,7,0,14.0,103.0,1.8,13.2,107.0,80.15,62.51
2018,4,24,7,15,27.5,130.0,1.75,13.7,140.5,106.65,84.19
2018,4,24,7,30,41.0,157.0,1.7,14.2,174.0,134.32,106.62
2018,4,24,7,45,79.5,185.0,1.7,14.75,223.5,173.37,137.68
2018,4,24,8,0,118.0,213.0,1.7,15.3,273.0,223.11,177.28
2018,4,24,8,15,281.0,209.0,1.65,15.8,370.5,309.51,244.76
2018,4,24,8,30,444.0,205.0,1.6,16.3,468.0,415.19,326.39
2018,4,24,8,45,651.0,155.5,1.55,16.85,574.0,518.77,405.05
2018,4,24,9,0,858.0,106.0,1.5,17.4,680.0,630.1,487.53
2018,4,24,9,15,870.5,108.5,1.5,17.9,721.0,674.65,519.1
2018,4,24,9,30,883.0,111.0,1.5,18.4,762.0,721.77,551.96
2018,4,24,9,45,892.5,112.5,1.5,18.85,797.0,763.84,580.47
2018,4,24,10,0,902.0,114.0,1.5,19.3,832.0,803.48,605.95
2018,4,24,10,15,909.0,115.0,1.55,19.65,860.0,838.04,627.76
2018,4,24,10,30,916.0,116.0,1.6,20.0,888.0,869.63,647.47
2018,4,24,10,45,919.5,118.0,1.65,20.35,909.0,896.02,663.67
2018,4,24,11,0,923.0,120.0,1.7,20.7,930.0,918.97,677.62
2018,4,24,11,15,925.5,120.5,1.75,20.9,943.0,936.13,688.23
2018,4,24,11,30,928.0,121.0,1.8,21.1,956.0,949.64,696.58
2018,4,24,11,45,906.0,135.0,1.9,21.3,954.0,949.53,696.8
2018,4,24,12,0,884.0,149.0,2.0,21.5,952.0,945.12,694.42
2018,4,24,12,15,908.5,134.0,2.05,21.6,957.5,953.72,700.38
2018,4,24,12,30,933.0,119.0,2.1,21.7,963.0,958.07,703.54
2018,4,24,12,45,934.0,116.5,2.15,21.75,953.5,948.63,697.97
2018,4,24,13,0,935.0,114.0,2.2,21.8,944.0,935.38,690.11
2018,4,24,13,15,931.0,113.0,2.3,21.75,925.5,915.45,678.63
2018,4,24,13,30,927.0,112.0,2.4,21.7,907.0,891.98,664.77
2018,4,24,13,45,912.0,115.0,2.5,21.65,878.5,859.83,644.92
2018,4,24,14,0,897.0,118.0,2.6,21.6,850.0,824.97,623.04
2018,4,24,14,15,888.0,116.5,2.65,21.35,817.5,788.09,599.62
2018,4,24,14,30,879.0,115.0,2.7,21.1,785.0,748.62,572.86
2018,4,24,14,45,876.0,110.0,2.75,20.9,749.5,707.7,544.14
2018,4,24,15,0,873.0,105.0,2.8,20.7,714.0,664.11,512.66
2018,4,24,15,15,857.5,102.0,2.8,20.7,669.0,616.35,476.45
2018,4,24,15,30,842.0,99.0,2.8,20.7,624.0,562.72,435.0
2018,4,24,15,45,818.5,97.5,2.8,19.9,575.0,505.75,391.03
2018,4,24,16,0,795.0,96.0,2.8,19.1,526.0,449.07,345.7
2018,4,24,16,15,763.5,93.0,2.8,18.45,473.5,388.59,295.8
2018,4,24,16,30,732.0,90.0,2.8,17.8,421.0,328.26,244.67
2018,4,24,16,45,694.0,86.5,2.8,17.2,369.5,269.35,193.93
2018,4,24,17,0,656.0,83.0,2.8,16.6,318.0,213.76,146.06
2018,4,24,17,15,578.5,75.5,2.65,15.75,258.0,152.57,97.25
2018,4,24,17,30,501.0,68.0,2.5,14.9,198.0,100.34,60.12
2018,4,24,17,45,422.0,58.0,2.4,14.1,150.5,55.38,35.78
2018,4,24,18,0,343.0,48.0,2.3,13.3,103.0,38.76,28.52
2018,4,24,18,15,247.0,36.0,2.2,12.75,68.0,27.39,17.63
2018,4,24,18,30,151.0,24.0,2.1,12.2,33.0,18.19,1.25
2018,4,24,18,45,75.5,12.0,2.05,11.6,16.5,9.44,0.0
2018,4,24,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,25,5,15,31.0,5.5,1.55,7.5,6.5,0.0,0.0
2018,4,25,5,30,62.0,11.0,1.8,8.0,13.0,8.65,0.0
2018,4,25,5,45,159.0,24.5,2.05,8.45,41.5,18.63,6.98
2018,4,25,6,0,256.0,38.0,2.3,8.9,70.0,28.92,19.71
2018,4,25,6,15,300.0,46.0,2.25,9.35,100.5,35.01,25.83
2018,4,25,6,30,344.0,54.0,2.2,9.8,131.0,55.51,34.99
2018,4,25,6,45,173.0,74.0,2.2,10.25,113.0,75.24,52.36
2018,4,25,7,0,2.0,94.0,2.2,10.7,95.0,71.6,56.33
2018,4,25,7,15,11.5,122.5,2.15,11.25,127.5,95.69,76.32
2018,4,25,7,30,21.0,151.0,2.1,11.8,160.0,121.35,97.37
2018,4,25,7,45,149.0,168.0,2.05,12.3,243.0,188.18,149.83
2018,4,25,8,0,277.0,185.0,2.0,12.8,326.0,268.97,214.17
2018,4,25,8,15,535.5,147.5,1.95,13.45,454.0,385.49,305.49
2018,4,25,8,30,794.0,110.0,1.9,14.1,582.0,513.42,404.38
2018,4,25,8,45,819.0,110.5,1.85,14.7,630.0,568.89,446.83
2018,4,25,9,0,844.0,111.0,1.8,15.3,678.0,624.41,488.27
2018,4,25,9,15,856.0,113.0,1.8,15.85,718.0,672.66,523.39
2018,4,25,9,30,868.0,115.0,1.8,16.4,758.0,712.91,551.93
2018,4,25,9,45,876.5,117.0,1.75,17.0,792.0,754.04,579.66
2018,4,25,10,0,885.0,119.0,1.7,17.6,826.0,792.73,604.47
2018,4,25,10,15,890.5,121.0,1.75,18.05,853.0,826.39,625.77
2018,4,25,10,30,896.0,123.0,1.8,18.5,880.0,857.05,644.92
2018,4,25,10,45,899.5,124.0,1.8,18.95,900.0,881.97,659.59
2018,4,25,11,0,903.0,125.0,1.8,19.4,920.0,903.53,672.0
2018,4,25,11,15,904.5,127.0,1.9,19.75,933.0,920.76,682.96
2018,4,25,11,30,906.0,129.0,2.0,20.1,946.0,934.4,691.64
2018,4,25,11,45,905.5,129.5,2.05,20.4,950.5,941.28,695.56
2018,4,25,12,0,905.0,130.0,2.1,20.7,955.0,944.47,697.22
2018,4,25,12,15,905.0,129.5,2.2,20.8,952.5,943.55,697.38
2018,4,25,12,30,905.0,129.0,2.3,20.9,950.0,938.95,695.21
2018,4,25,12,45,903.5,127.0,2.35,21.05,939.0,928.02,688.33
2018,4,25,13,0,902.0,125.0,2.4,21.2,928.0,913.46,679.17
2018,4,25,13,15,897.0,125.0,2.45,21.15,910.0,894.14,667.4
2018,4,25,13,30,892.0,125.0,2.5,21.1,892.0,871.45,653.38
2018,4,25,13,45,885.5,123.0,2.55,21.05,866.0,842.51,635.06
2018,4,25,14,0,879.0,121.0,2.6,21.0,840.0,810.53,614.57
2018,4,25,14,15,869.0,120.5,2.7,20.8,808.0,774.41,591.57
2018,4,25,14,30,859.0,120.0,2.8,20.6,776.0,735.82,565.1
2018,4,25,14,45,845.5,118.0,2.85,20.35,737.0,697.57,537.89
2018,4,25,15,0,832.0,116.0,2.9,20.1,698.0,650.39,503.62
2018,4,25,15,15,816.5,113.0,2.9,20.1,654.5,599.65,465.18
2018,4,25,15,30,801.0,110.0,2.9,20.1,611.0,547.93,424.97
2018,4,25,15,45,778.5,107.0,3.0,19.25,563.0,492.09,381.98
2018,4,25,16,0,756.0,104.0,3.1,18.4,515.0,436.57,337.58
2018,4,25,16,15,724.5,101.0,3.15,17.75,464.0,376.92,288.22
2018,4,25,16,30,693.0,98.0,3.2,17.1,413.0,320.16,239.84
2018,4,25,16,45,653.0,92.5,3.25,16.45,360.5,261.26,189.24
2018,4,25,17,0,613.0,87.0,3.3,15.8,308.0,206.05,141.89
2018,4,25,17,15,552.5,81.0,3.25,14.95,256.0,151.42,97.84
2018,4,25,17,30,492.0,75.0,3.2,14.1,204.0,103.65,63.78
2018,4,25,17,45,402.5,64.5,3.2,13.25,154.5,56.13,37.57
2018,4,25,18,0,313.0,54.0,3.2,12.4,105.0,40.66,30.33
2018,4,25,18,15,222.5,40.0,3.15,11.9,69.5,30.13,20.14
2018,4,25,18,30,132.0,26.0,3.1,11.4,34.0,19.6,3.55
2018,4,25,18,45,67.5,13.5,3.05,10.85,17.5,10.62,0.0
2018,4,25,19,0,3.0,1.0,3.0,10.3,1.0,0.0,0.0
2018,4,25,19,15,1.5,0.5,2.95,10.15,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,26,5,15,0.0,1.5,1.95,7.4,1.5,0.0,0.0
2018,4,26,5,30,0.0,3.0,2.2,7.8,3.0,2.36,0.0
2018,4,26,5,45,0.0,8.0,2.45,8.2,8.0,6.06,0.0
2018,4,26,6,0,0.0,13.0,2.7,8.6,13.0,9.86,3.05
2018,4,26,6,15,1.0,24.0,2.75,9.05,24.0,18.28,10.84
2018,4,26,6,30,2.0,35.0,2.8,9.5,35.0,26.78,17.65
2018,4,26,6,45,10.0,73.5,2.8,9.95,76.5,56.68,43.3
2018,4,26,7,0,18.0,112.0,2.8,10.4,118.0,87.23,69.13
2018,4,26,7,15,19.0,131.5,2.8,10.8,138.5,103.97,83.19
2018,4,26,7,30,20.0,151.0,2.8,11.2,159.0,120.95,97.31
2018,4,26,7,45,53.0,182.0,2.8,11.65,208.0,161.3,130.04
2018,4,26,8,0,86.0,213.0,2.8,12.1,257.0,203.53,164.2
2018,4,26,8,15,133.5,239.5,2.8,12.55,315.5,259.4,209.15
2018,4,26,8,30,181.0,266.0,2.8,13.0,374.0,314.58,253.07
2018,4,26,8,45,227.5,282.5,2.8,13.45,429.0,365.51,293.17
2018,4,26,9,0,274.0,299.0,2.8,13.9,484.0,430.33,343.42
2018,4,26,9,15,399.5,273.5,2.85,14.35,561.0,515.04,409.18
2018,4,26,9,30,525.0,248.0,2.9,14.8,638.0,599.13,473.37
2018,4,26,9,45,702.0,183.0,2.9,15.2,730.0,697.68,547.92
2018,4,26,10,0,879.0,118.0,2.9,15.6,822.0,784.93,612.71
2018,4,26,10,15,886.5,118.5,2.95,15.9,849.5,818.54,634.67
2018,4,26,10,30,894.0,119.0,3.0,16.2,877.0,849.27,654.88
2018,4,26,10,45,899.5,119.5,3.1,16.5,898.0,875.28,672.06
2018,4,26,11,0,905.0,120.0,3.2,16.8,919.0,898.02,686.98
2018,4,26,11,15,908.5,120.5,3.25,16.95,932.5,915.63,698.46
2018,4,26,11,30,912.0,121.0,3.3,17.1,946.0,929.68,707.6
2018,4,26,11,45,913.5,121.0,3.4,17.2,951.5,937.89,713.31
2018,4,26,12,0,915.0,121.0,3.5,17.3,957.0,942.42,716.65
2018,4,26,12,15,914.5,121.5,3.55,17.3,955.0,941.9,716.59
2018,4,26,12,30,914.0,122.0,3.6,17.3,953.0,937.67,714.14
2018,4,26,12,45,912.0,121.0,3.7,17.25,942.5,927.08,707.87
2018,4,26,13,0,910.0,120.0,3.8,17.2,932.0,912.86,699.17
2018,4,26,13,15,907.0,119.0,3.85,17.0,914.5,894.21,687.53
2018,4,26,13,30,904.0,118.0,3.9,16.8,897.0,872.08,673.48
2018,4,26,13,45,899.0,116.5,3.9,16.65,872.5,844.52,655.19
2018,4,26,14,0,894.0,115.0,3.9,16.5,848.0,813.81,634.6
2018,4,26,14,15,886.5,113.5,3.95,16.25,816.5,778.23,610.82
2018,4,26,14,30,879.0,112.0,4.0,16.0,785.0,739.98,583.39
2018,4,26,14,45,868.5,109.5,4.05,15.75,747.0,696.34,551.27
2018,4,26,15,0,858.0,107.0,4.1,15.5,709.0,650.68,516.81
2018,4,26,15,15,843.0,104.5,4.1,15.5,665.5,604.44,480.28
2018,4,26,15,30,828.0,102.0,4.1,15.5,622.0,552.38,438.41
2018,4,26,15,45,810.5,98.5,4.1,14.9,575.0,497.37,394.0
2018,4,26,16,0,793.0,95.0,4.1,14.3,528.0,442.12,347.91
2018,4,26,16,15,768.5,91.5,4.05,13.9,478.0,384.26,298.09
2018,4,26,16,30,744.0,88.0,4.0,13.5,428.0,327.51,247.99
2018,4,26,16,45,709.0,83.5,4.0,13.1,375.5,266.34,193.95
2018,4,26,17,0,674.0,79.0,4.0,12.7,323.0,210.01,144.31
2018,4,26,17,15,624.0,72.5,3.8,12.25,270.5,153.15,97.17
2018,4,26,17,30,574.0,66.0,3.6,11.8,218.0,101.78,59.96
2018,4,26,17,45,498.0,58.0,3.45,11.3,169.0,54.44,36.23
2018,4,26,18,0,422.0,50.0,3.3,10.8,120.0,40.84,30.74
2018,4,26,18,15,304.0,38.5,3.05,10.45,79.5,31.53,21.58
2018,4,26,18,30,186.0,27.0,2.8,10.1,39.0,20.49,5.49
2018,4,26,18,45,97.0,14.5,2.6,9.7,20.5,11.41,0.0
2018,4,26,19,0,8.0,2.0,2.4,9.3,2.0,0.0,0.0
2018,4,26,19,15,4.0,1.0,2.45,9.2,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,27,5,15,37.0,7.5,1.2,9.5,9.0,0.0,0.0
2018,4,27,5,30,74.0,15.0,1.4,10.1,18.0,11.8,0.0
2018,4,27,5,45,205.5,30.0,1.55,10.75,53.5,22.79,11.51
2018,4,27,6,0,337.0,45.0,1.7,11.4,89.0,36.87,26.6
2018,4,27,6,15,361.0,56.0,1.85,11.8,122.5,42.46,32.26
2018,4,27,6,30,385.0,67.0,2.0,12.2,156.0,63.73,41.29
2018,4,27,6,45,235.0,92.5,2.1,12.65,151.0,94.19,65.5
2018,4,27,7,0,85.0,118.0,2.2,13.1,146.0,104.9,80.31
2018,4,27,7,15,46.5,89.0,2.2,13.5,104.5,79.63,60.61
2018,4,27,7,30,8.0,60.0,2.2,13.9,63.0,48.22,35.35
2018,4,27,7,45,25.0,118.0,2.2,14.3,130.5,101.47,79.7
2018,4,27,8,0,42.0,176.0,2.2,14.7,198.0,156.26,124.49
2018,4,27,8,15,26.5,178.0,2.25,15.1,192.5,154.2,122.51
2018,4,27,8,30,11.0,180.0,2.3,15.5,187.0,145.37,114.89
2018,4,27,8,45,16.0,179.0,2.35,15.85,189.5,148.15,116.81
2018,4,27,9,0,21.0,178.0,2.4,16.2,192.0,156.99,123.67
2018,4,27,9,15,20.0,194.0,2.45,16.5,208.0,171.2,134.69
2018,4,27,9,30,19.0,210.0,2.5,16.8,224.0,177.85,139.57
2018,4,27,9,45,16.5,214.5,2.6,17.1,227.0,180.64,141.36
2018,4,27,10,0,14.0,219.0,2.7,17.4,230.0,183.2,142.98
2018,4,27,10,15,36.5,249.5,2.75,17.55,280.0,236.72,185.54
2018,4,27,10,30,59.0,280.0,2.8,17.7,330.0,283.1,221.86
2018,4,27,10,45,80.0,323.5,2.85,17.9,393.0,340.97,266.37
2018,4,27,11,0,101.0,367.0,2.9,18.1,456.0,416.25,323.14
2018,4,27,11,15,166.5,396.0,2.95,18.2,545.5,502.17,388.24
2018,4,27,11,30,232.0,425.0,3.0,18.3,635.0,605.38,464.22
2018,4,27,11,45,245.0,420.5,3.05,18.4,643.5,615.41,471.13
2018,4,27,12,0,258.0,416.0,3.1,18.5,652.0,624.13,477.69
2018,4,27,12,15,281.5,423.0,3.15,18.5,680.0,651.26,497.75
2018,4,27,12,30,305.0,430.0,3.2,18.5,708.0,676.64,516.38
2018,4,27,12,45,327.0,414.5,3.25,18.5,709.5,678.23,518.35
2018,4,27,13,0,349.0,399.0,3.3,18.5,711.0,677.67,518.96
2018,4,27,13,15,473.0,335.5,3.35,18.45,749.5,733.09,562.12
2018,4,27,13,30,597.0,272.0,3.4,18.4,788.0,770.73,591.98
2018,4,27,13,45,718.0,211.5,3.45,18.35,814.5,799.12,614.97
2018,4,27,14,0,839.0,151.0,3.5,18.3,841.0,810.4,625.77
2018,4,27,14,15,837.0,146.0,3.55,18.15,812.0,776.45,601.93
2018,4,27,14,30,835.0,141.0,3.6,18.0,783.0,739.6,575.81
2018,4,27,14,45,798.0,146.5,3.6,17.8,735.5,685.96,536.32
2018,4,27,15,0,761.0,152.0,3.6,17.6,688.0,634.68,497.79
2018,4,27,15,15,763.0,142.0,3.6,17.6,651.0,590.21,463.55
2018,4,27,15,30,765.0,132.0,3.6,17.6,614.0,543.41,426.48
2018,4,27,15,45,749.0,126.0,3.65,17.05,568.0,489.3,383.56
2018,4,27,16,0,733.0,120.0,3.7,16.5,522.0,434.98,339.05
2018,4,27,16,15,705.0,115.0,3.65,16.15,471.5,377.07,290.13
2018,4,27,16,30,677.0,110.0,3.6,15.8,421.0,320.82,241.49
2018,4,27,16,45,638.0,103.5,3.55,15.4,368.5,262.39,190.94
2018,4,27,17,0,599.0,97.0,3.5,15.0,316.0,207.59,143.83
2018,4,27,17,15,545.5,89.0,3.25,14.45,264.5,153.47,100.06
2018,4,27,17,30,492.0,81.0,3.0,13.9,213.0,105.45,65.95
2018,4,27,17,45,414.0,70.5,2.75,13.35,164.5,58.17,40.67
2018,4,27,18,0,336.0,60.0,2.5,12.8,116.0,45.0,34.18
2018,4,27,18,15,230.0,45.0,2.25,12.3,77.5,33.73,23.39
2018,4,27,18,30,124.0,30.0,2.0,11.8,39.0,22.24,7.66
2018,4,27,18,45,63.5,16.0,1.75,11.25,20.5,12.59,0.0
2018,4,27,19,0,3.0,2.0,1.5,10.7,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,1.5,10.5,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,28,5,15,2.5,3.5,1.3,9.95,3.5,0.0,0.0
2018,4,28,5,30,5.0,7.0,1.6,10.5,7.0,5.51,0.0
2018,4,28,5,45,2.5,15.0,1.85,11.0,15.0,11.42,3.24
2018,4,28,6,0,0.0,23.0,2.1,11.5,23.0,17.52,9.73
2018,4,28,6,15,0.0,35.5,2.25,11.9,35.5,27.11,18.61
2018,4,28,6,30,0.0,48.0,2.4,12.3,48.0,36.73,26.05
2018,4,28,6,45,0.5,65.0,2.6,12.7,65.0,49.63,37.18
2018,4,28,7,0,1.0,82.0,2.8,13.1,82.0,62.64,48.21
2018,4,28,7,15,3.5,105.0,2.85,13.4,106.5,80.79,63.38
2018,4,28,7,30,6.0,128.0,2.9,13.7,131.0,99.52,78.83
2018,4,28,7,45,98.5,171.0,2.95,14.05,222.0,172.07,136.75
2018,4,28,8,0,191.0,214.0,3.0,14.4,313.0,250.37,199.33
2018,4,28,8,15,285.5,221.0,3.0,14.6,385.5,317.71,253.08
2018,4,28,8,30,380.0,228.0,3.0,14.8,458.0,388.44,309.36
2018,4,28,8,45,327.0,226.0,3.0,15.05,434.5,379.14,302.67
2018,4,28,9,0,274.0,224.0,3.0,15.3,411.0,363.56,290.66
2018,4,28,9,15,180.5,262.0,3.05,15.5,388.0,341.18,272.05
2018,4,28,9,30,87.0,300.0,3.1,15.7,365.0,308.02,244.19
2018,4,28,9,45,66.5,315.0,3.1,15.9,366.0,310.61,245.39
2018,4,28,10,0,46.0,330.0,3.1,16.1,367.0,311.57,245.11
2018,4,28,10,15,61.5,347.5,3.2,16.25,399.0,341.48,268.29
2018,4,28,10,30,77.0,365.0,3.3,16.4,431.0,372.14,291.83
2018,4,28,10,45,77.0,378.5,3.35,16.55,445.5,386.87,302.58
2018,4,28,11,0,77.0,392.0,3.4,16.7,460.0,401.3,313.13
2018,4,28,11,15,120.0,417.5,3.4,16.7,525.5,480.13,373.34
2018,4,28,11,30,163.0,443.0,3.4,16.7,591.0,543.4,420.85
2018,4,28,11,45,110.0,400.5,3.45,16.75,500.5,459.63,357.04
2018,4,28,12,0,57.0,358.0,3.5,16.8,410.0,357.37,278.62
2018,4,28,12,15,51.5,374.0,3.55,16.7,421.0,366.83,286.07
2018,4,28,12,30,46.0,390.0,3.6,16.6,432.0,375.97,292.94
2018,4,28,12,45,99.0,406.5,3.65,16.5,495.5,436.55,340.82
2018,4,28,13,0,152.0,423.0,3.7,16.4,559.0,511.77,398.69
2018,4,28,13,15,216.5,415.5,3.75,16.25,605.0,555.69,433.3
2018,4,28,13,30,281.0,408.0,3.8,16.1,651.0,610.86,475.8
2018,4,28,13,45,204.0,385.0,3.8,15.9,559.0,505.31,396.22
2018,4,28,14,0,127.0,362.0,3.8,15.7,467.0,417.84,329.14
2018,4,28,14,15,186.0,345.5,3.85,15.65,492.5,441.05,349.04
2018,4,28,14,30,245.0,329.0,3.9,15.6,518.0,471.6,373.68
2018,4,28,14,45,246.0,311.5,3.95,15.55,493.0,444.72,353.29
2018,4,28,15,0,247.0,294.0,4.0,15.5,468.0,417.04,332.19
2018,4,28,15,15,212.5,279.0,4.0,15.5,422.5,360.86,288.09
2018,4,28,15,30,178.0,264.0,4.0,15.5,377.0,317.49,253.64
2018,4,28,15,45,202.0,247.5,3.9,15.0,366.0,304.08,243.15
2018,4,28,16,0,226.0,231.0,3.8,14.5,355.0,287.81,229.67
2018,4,28,16,15,315.5,192.0,3.75,14.3,347.5,280.63,221.57
2018,4,28,16,30,405.0,153.0,3.7,14.1,340.0,262.45,202.69
2018,4,28,16,45,486.5,123.5,3.65,13.85,321.5,232.93,173.01
2018,4,28,17,0,568.0,94.0,3.6,13.6,303.0,197.06,137.07
2018,4,28,17,15,565.5,82.5,3.4,13.25,263.0,149.4,96.27
2018,4,28,17,30,563.0,71.0,3.2,12.9,223.0,101.63,60.7
2018,4,28,17,45,487.0,62.5,2.95,12.5,173.5,55.01,43.63
2018,4,28,18,0,411.0,54.0,2.7,12.1,124.0,43.94,33.39
2018,4,28,18,15,298.0,42.0,2.5,11.75,83.5,31.97,22.01
2018,4,28,18,30,185.0,30.0,2.3,11.4,43.0,22.67,9.0
2018,4,28,18,45,96.5,16.0,2.1,11.05,22.5,12.59,0.0
2018,4,28,19,0,8.0,2.0,1.9,10.7,2.0,0.0,0.0
2018,4,28,19,15,4.0,1.0,1.85,10.45,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,29,5,15,39.5,9.5,1.5,9.8,11.0,7.47,0.0
2018,4,29,5,30,79.0,19.0,1.8,10.2,22.0,14.95,0.0
2018,4,29,5,45,185.5,34.5,2.05,10.6,56.0,25.97,15.1
2018,4,29,6,0,292.0,50.0,2.3,11.0,90.0,37.65,27.48
2018,4,29,6,15,287.0,54.0,2.5,11.3,107.5,40.51,30.65
2018,4,29,6,30,282.0,58.0,2.7,11.6,125.0,52.53,34.3
2018,4,29,6,45,176.5,72.0,2.85,11.85,117.5,72.84,49.99
2018,4,29,7,0,71.0,86.0,3.0,12.1,110.0,78.89,59.13
2018,4,29,7,15,307.5,100.0,3.05,12.35,229.5,152.13,111.7
2018,4,29,7,30,544.0,114.0,3.1,12.6,349.0,254.79,191.06
2018,4,29,7,45,502.5,138.0,3.15,12.85,376.0,290.8,225.08
2018,4,29,8,0,461.0,162.0,3.2,13.1,403.0,325.72,257.01
2018,4,29,8,15,469.5,174.0,3.25,13.4,439.5,367.78,292.74
2018,4,29,8,30,478.0,186.0,3.3,13.7,476.0,409.73,327.47
2018,4,29,8,45,357.5,202.0,3.35,14.0,428.0,384.34,308.4
2018,4,29,9,0,237.0,218.0,3.4,14.3,380.0,335.41,269.61
2018,4,29,9,15,158.0,260.5,3.45,14.65,371.0,324.79,260.09
2018,4,29,9,30,79.0,303.0,3.5,15.0,362.0,304.61,242.27
2018,4,29,9,45,57.0,260.5,3.6,15.3,304.0,256.35,203.55
2018,4,29,10,0,35.0,218.0,3.7,15.6,246.0,206.28,163.08
2018,4,29,10,15,35.0,267.0,3.75,15.75,296.0,249.97,197.45
2018,4,29,10,30,35.0,316.0,3.8,15.9,346.0,294.31,231.7
2018,4,29,10,45,30.5,294.0,3.85,16.05,320.5,272.8,214.41
2018,4,29,11,0,26.0,272.0,3.9,16.2,295.0,250.89,196.97
2018,4,29,11,15,68.0,323.5,3.9,16.2,385.0,333.39,262.48
2018,4,29,11,30,110.0,375.0,3.9,16.2,475.0,434.14,340.26
2018,4,29,11,45,99.5,373.0,3.95,16.2,464.0,424.41,332.17
2018,4,29,12,0,89.0,371.0,4.0,16.2,453.0,396.85,311.02
2018,4,29,12,15,155.5,396.0,4.0,16.15,538.5,495.37,387.54
2018,4,29,12,30,222.0,421.0,4.0,16.1,624.0,575.55,448.56
2018,4,29,12,45,311.0,371.0,4.0,16.1,652.0,620.91,484.39
2018,4,29,13,0,400.0,321.0,4.0,16.1,680.0,662.93,517.53
2018,4,29,13,15,360.0,343.0,3.95,16.05,661.5,624.92,488.53
2018,4,29,13,30,320.0,365.0,3.9,16.0,643.0,602.68,471.2
2018,4,29,13,45,312.0,341.5,3.9,16.0,606.0,565.32,443.88
2018,4,29,14,0,304.0,318.0,3.9,16.0,569.0,527.21,415.76
2018,4,29,14,15,219.5,300.0,3.9,15.95,477.5,436.95,346.12
2018,4,29,14,30,135.0,282.0,3.9,15.9,386.0,340.37,270.48
2018,4,29,14,45,409.0,223.0,3.9,15.85,517.0,486.92,388.69
2018,4,29,15,0,683.0,164.0,3.9,15.8,648.0,591.55,469.7
2018,4,29,15,15,751.0,135.0,3.9,15.8,637.0,571.57,453.14
2018,4,29,15,30,819.0,106.0,3.9,15.8,626.0,543.26,429.68
2018,4,29,15,45,800.5,102.5,3.9,15.5,578.5,488.47,384.91
2018,4,29,16,0,782.0,99.0,3.9,15.2,531.0,433.57,338.8
2018,4,29,16,15,758.0,95.0,3.85,14.9,481.0,376.36,289.59
2018,4,29,16,30,734.0,91.0,3.8,14.6,431.0,318.25,238.58
2018,4,29,16,45,701.5,85.5,3.75,14.35,379.0,259.7,186.88
2018,4,29,17,0,669.0,80.0,3.7,14.1,327.0,203.89,138.06
2018,4,29,17,15,622.0,73.5,3.55,13.65,275.5,148.29,92.71
2018,4,29,17,30,575.0,67.0,3.4,13.2,224.0,97.8,57.32
2018,4,29,17,45,505.0,59.0,3.2,12.75,175.0,51.18,40.19
2018,4,29,18,0,435.0,51.0,3.0,12.3,126.0,41.61,31.32
2018,4,29,18,15,323.0,40.0,2.8,11.85,85.5,32.73,22.74
2018,4,29,18,30,211.0,29.0,2.6,11.4,45.0,22.05,9.44
2018,4,29,18,45,110.5,15.5,2.35,10.95,23.5,12.2,0.0
2018,4,29,19,0,10.0,2.0,2.1,10.5,2.0,0.0,0.0
2018,4,29,19,15,5.0,1.0,2.1,10.45,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,30,5,15,1.0,5.5,2.05,9.5,5.5,4.33,0.0
2018,4,30,5,30,2.0,11.0,2.2,9.8,11.0,8.38,0.0
2018,4,30,5,45,1.5,26.0,2.4,10.15,26.0,19.7,10.43
2018,4,30,6,0,1.0,41.0,2.6,10.5,41.0,30.75,21.53
2018,4,30,6,15,3.0,56.0,2.65,10.85,56.5,41.78,31.88
2018,4,30,6,30,5.0,71.0,2.7,11.2,72.0,53.15,40.24
2018,4,30,6,45,30.5,84.5,2.75,11.55,94.5,66.77,50.86
2018,4,30,7,0,56.0,98.0,2.8,11.9,117.0,83.75,64.0
2018,4,30,7,15,29.0,96.5,2.8,12.3,106.5,81.17,62.9
2018,4,30,7,30,2.0,95.0,2.8,12.7,96.0,73.4,57.12
2018,4,30,7,45,7.0,122.5,2.75,13.1,126.0,96.38,76.1
2018,4,30,8,0,12.0,150.0,2.7,13.5,156.0,120.2,95.55
2018,4,30,8,15,16.0,183.0,2.7,13.8,192.0,148.67,118.66
2018,4,30,8,30,20.0,216.0,2.7,14.1,228.0,177.92,142.09
2018,4,30,8,45,44.0,257.5,2.7,14.4,287.0,232.76,185.94
2018,4,30,9,0,68.0,299.0,2.7,14.7,346.0,285.01,227.01
2018,4,30,9,15,70.5,317.5,2.75,14.9,368.5,306.63,243.44
2018,4,30,9,30,73.0,336.0,2.8,15.1,391.0,328.37,259.91
2018,4,30,9,45,90.5,360.5,2.8,15.3,432.0,366.12,288.84
2018,4,30,10,0,108.0,385.0,2.8,15.5,473.0,405.04,318.28
2018,4,30,10,15,120.0,399.5,2.9,15.6,500.0,445.39,348.63
2018,4,30,10,30,132.0,414.0,3.0,15.7,527.0,473.05,369.27
2018,4,30,10,45,187.5,418.0,3.05,15.85,583.0,527.36,410.74
2018,4,30,11,0,243.0,422.0,3.1,16.0,639.0,598.09,463.41
2018,4,30,11,15,271.5,411.5,3.15,15.95,657.0,618.6,478.89
2018,4,30,11,30,300.0,401.0,3.2,15.9,675.0,638.31,494.08
2018,4,30,11,45,441.0,346.5,3.25,15.85,752.0,731.74,565.16
2018,4,30,12,0,582.0,292.0,3.3,15.8,829.0,811.5,624.96
2018,4,30,12,15,729.0,223.0,3.35,15.8,893.5,881.03,677.0
2018,4,30,12,30,876.0,154.0,3.4,15.8,958.0,919.69,704.62
2018,4,30,12,45,871.5,154.5,3.45,15.8,947.0,908.51,697.1
2018,4,30,13,0,867.0,155.0,3.5,15.8,936.0,908.12,697.6
2018,4,30,13,15,846.5,162.0,3.55,15.8,912.0,882.13,680.19
2018,4,30,13,30,826.0,169.0,3.6,15.8,888.0,853.28,660.9
2018,4,30,13,45,829.0,162.5,3.65,15.85,866.5,828.68,644.21
2018,4,30,14,0,832.0,156.0,3.7,15.9,845.0,800.69,624.51
2018,4,30,14,15,832.5,149.0,3.7,15.8,816.0,767.11,600.54
2018,4,30,14,30,833.0,142.0,3.7,15.7,787.0,730.48,573.92
2018,4,30,14,45,822.5,138.0,3.75,15.65,749.0,686.36,541.14
2018,4,30,15,0,812.0,134.0,3.8,15.6,711.0,640.39,506.21
2018,4,30,15,15,795.5,131.0,3.8,15.6,667.5,590.22,466.94
2018,4,30,15,30,779.0,128.0,3.8,15.6,624.0,539.22,426.04
2018,4,30,15,45,758.0,124.0,3.75,15.2,576.5,484.34,381.58
2018,4,30,16,0,737.0,120.0,3.7,14.8,529.0,429.51,335.87
2018,4,30,16,15,708.5,115.0,3.65,14.5,478.0,371.59,286.49
2018,4,30,16,30,680.0,110.0,3.6,14.2,427.0,315.39,237.52
2018,4,30,16,45,641.0,104.5,3.55,13.85,375.0,258.1,187.64
2018,4,30,17,0,602.0,99.0,3.5,13.5,323.0,204.4,141.39
2018,4,30,17,15,536.0,92.0,3.45,13.1,268.5,149.74,97.98
2018,4,30,17,30,470.0,85.0,3.4,12.7,214.0,99.35,62.86
2018,4,30,17,45,370.0,72.5,3.3,12.3,161.0,55.57,44.2
2018,4,30,18,0,270.0,60.0,3.2,11.9,108.0,44.53,33.99
2018,4,30,18,15,199.0,46.0,3.0,11.5,75.0,34.29,24.19
2018,4,30,18,30,128.0,32.0,2.8,11.1,42.0,23.76,11.36
2018,4,30,18,45,66.5,17.0,2.65,10.75,22.0,13.38,0.0
2018,4,30,19,0,5.0,2.0,2.5,10.4,2.0,0.0,0.0
2018,4,30,19,15,2.5,1.0,2.3,10.15,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,1,5,15,1.0,4.5,2.4,8.9,4.5,3.54,0.0
2018,5,1,5,30,2.0,9.0,2.5,9.2,9.0,6.84,0.0
2018,5,1,5,45,1.0,18.5,2.6,9.55,18.5,14.09,6.05
2018,5,1,6,0,0.0,28.0,2.7,9.9,28.0,21.36,13.32
2018,5,1,6,15,7.5,47.0,2.7,10.2,49.0,35.79,26.63
2018,5,1,6,30,15.0,66.0,2.7,10.5,70.0,50.03,37.51
2018,5,1,6,45,32.0,70.0,2.65,10.8,80.5,56.65,42.24
2018,5,1,7,0,49.0,74.0,2.6,11.1,91.0,64.96,48.4
2018,5,1,7,15,170.5,113.0,2.55,11.65,185.5,128.11,97.13
2018,5,1,7,30,292.0,152.0,2.5,12.2,280.0,204.63,157.65
2018,5,1,7,45,484.0,141.0,2.45,12.7,383.5,284.81,220.08
2018,5,1,8,0,676.0,130.0,2.4,13.2,487.0,385.26,299.69
2018,5,1,8,15,711.0,131.5,2.4,13.8,538.5,441.35,346.05
2018,5,1,8,30,746.0,133.0,2.4,14.4,590.0,499.32,392.76
2018,5,1,8,45,769.5,133.5,2.45,14.95,635.5,551.64,434.13
2018,5,1,9,0,793.0,134.0,2.5,15.5,681.0,603.02,473.66
2018,5,1,9,15,816.0,132.0,2.55,16.0,723.0,652.01,510.46
2018,5,1,9,30,839.0,130.0,2.6,16.5,765.0,700.19,545.75
2018,5,1,9,45,861.0,125.0,2.65,16.95,802.0,736.36,571.99
2018,5,1,10,0,883.0,120.0,2.7,17.4,839.0,777.86,601.37
2018,5,1,10,15,891.0,121.0,2.75,17.75,867.0,811.96,624.03
2018,5,1,10,30,899.0,122.0,2.8,18.1,895.0,843.2,644.31
2018,5,1,10,45,905.0,123.0,2.85,18.45,916.5,869.77,661.28
2018,5,1,11,0,911.0,124.0,2.9,18.8,938.0,893.09,675.99
2018,5,1,11,15,914.5,124.0,2.9,19.05,951.0,909.98,686.25
2018,5,1,11,30,918.0,124.0,2.9,19.3,964.0,923.34,694.19
2018,5,1,11,45,919.5,124.0,2.95,19.5,969.5,931.33,699.13
2018,5,1,12,0,921.0,124.0,3.0,19.7,975.0,935.66,701.73
2018,5,1,12,15,922.0,122.5,3.0,19.8,972.5,934.52,700.67
2018,5,1,12,30,923.0,121.0,3.0,19.9,970.0,929.68,697.28
2018,5,1,12,45,923.5,119.0,3.05,20.05,960.5,920.24,691.15
2018,5,1,13,0,924.0,117.0,3.1,20.2,951.0,907.09,682.61
2018,5,1,13,15,902.5,126.0,3.2,20.15,927.5,881.6,666.55
2018,5,1,13,30,881.0,135.0,3.3,20.1,904.0,853.2,648.46
2018,5,1,13,45,760.0,194.0,3.35,20.1,843.5,805.43,614.44
2018,5,1,14,0,639.0,253.0,3.4,20.1,783.0,740.64,566.71
2018,5,1,14,15,595.5,257.5,3.5,19.95,737.0,689.21,530.4
2018,5,1,14,30,552.0,262.0,3.6,19.8,691.0,635.56,491.73
2018,5,1,14,45,437.0,285.0,3.7,19.6,614.0,554.42,431.08
2018,5,1,15,0,322.0,308.0,3.8,19.4,537.0,471.06,367.9
2018,5,1,15,15,293.0,292.5,3.8,19.4,491.5,423.79,331.84
2018,5,1,15,30,264.0,277.0,3.8,19.4,446.0,378.4,296.61
2018,5,1,15,45,320.0,243.0,3.9,18.6,432.0,360.43,283.04
2018,5,1,16,0,376.0,209.0,4.0,17.8,418.0,336.42,263.37
2018,5,1,16,15,330.0,197.0,4.05,17.2,368.0,286.18,222.83
2018,5,1,16,30,284.0,185.0,4.1,16.6,318.0,240.37,185.63
2018,5,1,16,45,290.5,161.0,4.1,15.95,283.0,203.5,153.99
2018,5,1,17,0,297.0,137.0,4.1,15.3,248.0,165.86,121.49
2018,5,1,17,15,358.5,108.5,4.0,14.6,222.5,133.37,91.68
2018,5,1,17,30,420.0,80.0,3.9,13.9,197.0,90.84,57.43
2018,5,1,17,45,376.5,67.0,3.8,13.15,155.5,50.91,39.93
2018,5,1,18,0,333.0,54.0,3.7,12.4,114.0,40.85,30.7
2018,5,1,18,15,248.5,42.0,3.5,11.9,78.5,31.74,22.0
2018,5,1,18,30,164.0,30.0,3.3,11.4,43.0,22.64,11.12
2018,5,1,18,45,88.0,17.0,3.15,10.95,23.5,13.38,0.0
2018,5,1,19,0,12.0,4.0,3.0,10.5,4.0,0.0,0.0
2018,5,1,19,15,6.0,2.0,3.0,10.35,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,2,5,15,52.5,11.5,2.15,9.8,14.0,9.05,0.0
2018,5,2,5,30,105.0,23.0,2.2,10.0,28.0,17.32,0.0
2018,5,2,5,45,216.0,37.5,2.2,10.15,64.5,28.28,18.04
2018,5,2,6,0,327.0,52.0,2.2,10.3,101.0,39.31,29.22
2018,5,2,6,15,405.0,62.5,2.15,10.65,147.0,47.37,36.97
2018,5,2,6,30,483.0,73.0,2.1,11.0,193.0,71.06,47.52
2018,5,2,6,45,545.5,80.0,2.05,11.3,245.0,115.83,72.06
2018,5,2,7,0,608.0,87.0,2.0,11.6,297.0,167.9,110.31
2018,5,2,7,15,650.0,92.0,1.9,12.1,349.5,220.83,154.35
2018,5,2,7,30,692.0,97.0,1.8,12.6,402.0,277.83,203.42
2018,5,2,7,45,725.0,100.0,1.7,13.15,454.0,333.85,251.95
2018,5,2,8,0,758.0,103.0,1.6,13.7,506.0,393.69,302.49
2018,5,2,8,15,781.5,106.5,1.5,14.3,555.5,449.81,348.65
2018,5,2,8,30,805.0,110.0,1.4,14.9,605.0,506.53,393.52
2018,5,2,8,45,824.5,111.0,1.3,15.55,650.5,559.1,433.49
2018,5,2,9,0,844.0,112.0,1.2,16.2,696.0,611.19,471.42
2018,5,2,9,15,857.5,113.5,1.2,16.75,736.0,654.2,502.52
2018,5,2,9,30,871.0,115.0,1.2,17.3,776.0,699.7,534.33
2018,5,2,9,45,882.0,115.5,1.2,17.85,810.5,740.68,562.07
2018,5,2,10,0,893.0,116.0,1.2,18.4,845.0,779.37,587.53
2018,5,2,10,15,900.0,116.5,1.3,18.9,872.0,812.46,608.96
2018,5,2,10,30,907.0,117.0,1.4,19.4,899.0,842.61,628.13
2018,5,2,10,45,912.5,117.5,1.5,19.85,920.0,868.44,644.48
2018,5,2,11,0,918.0,118.0,1.6,20.3,941.0,890.96,658.65
2018,5,2,11,15,921.0,118.5,1.8,20.55,954.0,907.92,670.87
2018,5,2,11,30,924.0,119.0,2.0,20.8,967.0,921.3,680.75
2018,5,2,11,45,925.5,119.0,2.2,21.05,972.5,929.29,687.09
2018,5,2,12,0,927.0,119.0,2.4,21.3,978.0,933.6,691.02
2018,5,2,12,15,927.5,118.5,2.55,21.3,975.5,932.87,691.87
2018,5,2,12,30,928.0,118.0,2.7,21.3,973.0,928.42,690.31
2018,5,2,12,45,927.0,116.5,2.9,21.35,962.5,918.07,685.09
2018,5,2,13,0,926.0,115.0,3.1,21.4,952.0,904.04,677.36
2018,5,2,13,15,922.0,114.0,3.15,21.3,934.0,884.32,665.12
2018,5,2,13,30,918.0,113.0,3.2,21.2,916.0,861.15,650.53
2018,5,2,13,45,912.5,111.5,3.3,21.1,890.5,832.99,632.74
2018,5,2,14,0,907.0,110.0,3.4,21.0,865.0,801.7,612.63
2018,5,2,14,15,899.5,109.0,3.4,20.8,833.5,766.41,588.72
2018,5,2,14,30,892.0,108.0,3.4,20.6,802.0,728.44,561.62
2018,5,2,14,45,882.0,106.0,3.4,20.35,764.5,685.45,530.38
2018,5,2,15,0,872.0,104.0,3.4,20.1,727.0,640.38,496.83
2018,5,2,15,15,858.0,101.5,3.4,20.1,683.5,590.76,458.52
2018,5,2,15,30,844.0,99.0,3.4,20.1,640.0,542.26,419.96
2018,5,2,15,45,826.5,96.0,3.4,19.45,592.5,487.53,376.56
2018,5,2,16,0,809.0,93.0,3.4,18.8,545.0,432.54,331.46
2018,5,2,16,15,786.5,88.5,3.35,18.3,494.5,374.4,282.32
2018,5,2,16,30,764.0,84.0,3.3,17.8,444.0,317.18,232.73
2018,5,2,16,45,731.5,79.5,3.25,17.3,391.5,258.64,181.85
2018,5,2,17,0,699.0,75.0,3.2,16.8,339.0,199.96,131.57
2018,5,2,17,15,652.5,69.5,3.05,16.15,286.5,144.05,87.05
2018,5,2,17,30,606.0,64.0,2.9,15.5,234.0,93.11,52.96
2018,5,2,17,45,537.5,57.0,2.8,14.85,184.5,46.43,35.7
2018,5,2,18,0,469.0,50.0,2.7,14.2,135.0,40.93,30.57
2018,5,2,18,15,359.5,40.0,2.5,13.55,93.0,32.77,22.8
2018,5,2,18,30,250.0,30.0,2.3,12.9,51.0,24.72,13.08
2018,5,2,18,45,136.0,17.0,2.1,12.3,27.5,13.38,0.0
2018,5,2,19,0,22.0,4.0,1.9,11.7,4.0,0.0,0.0
2018,5,2,19,15,11.0,2.0,1.9,11.45,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,2.3,10.1,1.5,1.18,0.0
2018,5,3,5,30,0.0,3.0,2.4,10.3,3.0,2.27,0.0
2018,5,3,5,45,48.0,10.0,2.5,10.5,17.5,7.63,0.8
2018,5,3,6,0,96.0,17.0,2.6,10.7,32.0,12.98,5.89
2018,5,3,6,15,48.0,17.5,2.6,10.9,25.0,13.65,6.67
2018,5,3,6,30,0.0,18.0,2.6,11.1,18.0,13.68,6.25
2018,5,3,6,45,0.0,25.5,2.55,11.3,25.5,19.42,11.26
2018,5,3,7,0,0.0,33.0,2.5,11.5,33.0,25.17,16.23
2018,5,3,7,15,0.0,39.0,2.5,11.75,39.0,29.79,20.14
2018,5,3,7,30,0.0,45.0,2.5,12.0,45.0,34.42,24.02
2018,5,3,7,45,0.0,55.5,2.5,12.3,55.5,42.53,30.83
2018,5,3,8,0,0.0,66.0,2.5,12.6,66.0,50.67,37.57
2018,5,3,8,15,0.0,82.5,2.5,13.0,82.5,63.49,48.17
2018,5,3,8,30,0.0,99.0,2.5,13.4,99.0,76.33,58.66
2018,5,3,8,45,0.5,117.5,2.55,13.8,118.0,91.07,70.62
2018,5,3,9,0,1.0,136.0,2.6,14.2,137.0,105.97,82.59
2018,5,3,9,15,3.5,166.0,2.65,14.65,169.0,131.38,103.03
2018,5,3,9,30,6.0,196.0,2.7,15.1,201.0,157.26,123.58
2018,5,3,9,45,9.5,223.5,2.75,15.5,231.5,182.26,143.26
2018,5,3,10,0,13.0,251.0,2.8,15.9,262.0,207.7,163.09
2018,5,3,10,15,29.0,302.5,2.85,16.2,327.5,274.47,215.47
2018,5,3,10,30,45.0,354.0,2.9,16.5,393.0,333.66,260.93
2018,5,3,10,45,75.5,390.5,3.0,16.75,457.5,392.81,306.23
2018,5,3,11,0,106.0,427.0,3.1,17.0,522.0,453.29,351.87
2018,5,3,11,15,159.0,423.5,3.1,17.2,568.5,513.5,397.36
2018,5,3,11,30,212.0,420.0,3.1,17.4,615.0,559.02,431.56
2018,5,3,11,45,441.0,338.5,3.15,17.6,747.0,718.52,552.04
2018,5,3,12,0,670.0,257.0,3.2,17.8,879.0,851.81,649.6
2018,5,3,12,15,805.0,186.0,3.2,17.95,931.0,896.58,681.63
2018,5,3,12,30,940.0,115.0,3.2,18.1,983.0,933.26,706.16
2018,5,3,12,45,941.0,112.5,3.25,18.2,973.5,923.62,699.59
2018,5,3,13,0,942.0,110.0,3.3,18.3,964.0,910.2,690.89
2018,5,3,13,15,938.0,109.5,3.35,18.35,945.5,890.67,678.2
2018,5,3,13,30,934.0,109.0,3.4,18.4,927.0,867.63,663.11
2018,5,3,13,45,928.5,107.5,3.4,18.45,901.5,839.11,643.91
2018,5,3,14,0,923.0,106.0,3.4,18.5,876.0,807.4,622.42
2018,5,3,14,15,915.0,105.0,3.4,18.45,844.0,771.3,597.43
2018,5,3,14,30,907.0,104.0,3.4,18.4,812.0,732.5,569.17
2018,5,3,14,45,896.0,102.5,3.4,18.35,773.5,688.8,536.72
2018,5,3,15,0,885.0,101.0,3.4,18.3,735.0,643.07,502.01
2018,5,3,15,15,853.0,102.0,3.4,18.3,683.0,585.86,457.71
2018,5,3,15,30,821.0,103.0,3.4,18.3,631.0,531.5,414.47
2018,5,3,15,45,807.0,98.0,3.25,17.95,584.5,477.8,370.84
2018,5,3,16,0,793.0,93.0,3.1,17.6,538.0,423.57,325.49
2018,5,3,16,15,765.5,89.5,3.05,17.25,486.5,365.49,276.22
2018,5,3,16,30,738.0,86.0,3.0,16.9,435.0,308.89,227.11
2018,5,3,16,45,675.0,88.0,2.9,16.55,378.5,247.32,174.81
2018,5,3,17,0,612.0,90.0,2.8,16.2,322.0,193.93,130.37
2018,5,3,17,15,577.0,81.0,2.7,15.55,273.5,141.85,88.76
2018,5,3,17,30,542.0,72.0,2.6,14.9,225.0,93.52,55.97
2018,5,3,17,45,458.0,62.5,2.45,14.3,173.5,49.89,38.86
2018,5,3,18,0,374.0,53.0,2.3,13.7,122.0,42.56,32.11
2018,5,3,18,15,285.0,41.5,2.15,13.05,84.5,31.61,21.9
2018,5,3,18,30,196.0,30.0,2.0,12.4,47.0,22.78,12.05
2018,5,3,18,45,111.5,17.5,1.85,11.75,26.0,13.77,0.0
