Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,12,15,959.0,97.0,3.25,31.5,1023.5,858.08,620.18
2018,6,12,12,30,957.0,98.0,3.3,31.5,1021.0,853.78,617.72
2018,6,12,12,45,953.5,99.0,3.4,31.5,1011.5,844.72,612.48
2018,6,12,13,0,950.0,100.0,3.5,31.5,1002.0,832.14,604.97
2018,6,12,13,15,947.0,99.5,3.55,31.35,985.5,815.2,594.7
2018,6,12,13,30,944.0,99.0,3.6,31.2,969.0,794.82,582.14
2018,6,12,13,45,939.5,98.5,3.65,31.05,946.0,769.99,565.79
2018,6,12,14,0,935.0,98.0,3.7,30.9,923.0,742.0,546.72
2018,6,12,14,15,929.5,96.5,3.7,30.65,893.5,709.45,524.14
2018,6,12,14,30,924.0,95.0,3.7,30.4,864.0,674.08,499.09
2018,6,12,14,45,916.5,93.5,3.7,30.15,829.0,634.87,470.7
2018,6,12,15,0,909.0,92.0,3.7,29.9,794.0,593.35,439.9
2018,6,12,15,15,898.0,90.5,3.7,29.9,753.0,547.94,404.99
2018,6,12,15,30,887.0,89.0,3.7,29.9,712.0,500.94,367.97
2018,6,12,15,45,874.5,86.5,3.65,29.15,667.5,451.14,328.8
2018,6,12,16,0,862.0,84.0,3.6,28.4,623.0,400.41,287.65
2018,6,12,16,15,845.5,81.5,3.55,27.8,575.5,347.7,243.82
2018,6,12,16,30,829.0,79.0,3.5,27.2,528.0,292.3,197.26
2018,6,12,16,45,807.0,75.5,3.45,26.6,478.0,237.25,151.34
2018,6,12,17,0,785.0,72.0,3.4,26.0,428.0,183.42,108.3
2018,6,12,17,15,754.5,68.5,3.3,25.05,377.0,130.21,71.16
2018,6,12,17,30,724.0,65.0,3.2,24.1,326.0,79.72,46.13
2018,6,12,17,45,680.0,60.5,3.15,23.15,275.5,54.26,41.36
2018,6,12,18,0,636.0,56.0,3.1,22.2,225.0,46.46,34.75
2018,6,12,18,15,570.0,50.5,3.0,21.15,178.0,41.82,30.71
2018,6,12,18,30,504.0,45.0,2.9,20.1,131.0,37.29,26.55
2018,6,12,18,45,397.5,36.5,2.8,19.05,91.0,30.18,19.88
2018,6,12,19,0,291.0,28.0,2.7,18.0,51.0,23.21,10.84
2018,6,12,19,15,163.0,17.0,2.75,17.35,28.0,13.38,0.0
2018,6,12,19,30,35.0,6.0,2.8,16.7,5.0,0.0,0.0
2018,6,12,19,45,17.5,3.0,2.85,16.05,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,13,4,45,68.5,8.0,2.9,11.9,10.5,0.0,0.0
2018,6,13,5,0,137.0,16.0,3.0,12.1,21.0,12.59,0.0
2018,6,13,5,15,271.5,26.5,3.0,12.7,54.0,21.88,9.9
2018,6,13,5,30,406.0,37.0,3.0,13.3,87.0,30.66,20.8
2018,6,13,5,45,491.5,44.0,3.0,13.85,131.5,36.41,26.51
2018,6,13,6,0,577.0,51.0,3.0,14.4,176.0,42.28,32.03
2018,6,13,6,15,632.5,55.5,3.0,15.05,225.5,46.05,35.48
2018,6,13,6,30,688.0,60.0,3.0,15.7,275.0,53.97,42.45
2018,6,13,6,45,726.5,64.0,2.95,16.35,326.5,77.19,46.51
2018,6,13,7,0,765.0,68.0,2.9,17.0,378.0,128.93,72.47
2018,6,13,7,15,792.5,71.0,2.85,17.7,429.5,181.81,110.34
2018,6,13,7,30,820.0,74.0,2.8,18.4,481.0,236.77,155.2
2018,6,13,7,45,841.0,76.0,2.75,19.05,531.0,293.75,203.97
2018,6,13,8,0,862.0,78.0,2.7,19.7,581.0,348.11,250.84
2018,6,13,8,15,877.5,80.5,2.75,20.45,628.5,401.27,296.17
2018,6,13,8,30,893.0,83.0,2.8,21.2,676.0,454.03,339.96
2018,6,13,8,45,904.5,84.5,2.8,21.95,719.0,503.4,379.79
2018,6,13,9,0,916.0,86.0,2.8,22.7,762.0,551.46,417.27
2018,6,13,9,15,921.5,89.5,2.8,23.25,799.5,596.34,451.48
2018,6,13,9,30,927.0,93.0,2.8,23.8,837.0,638.94,482.94
2018,6,13,9,45,929.5,97.0,2.85,24.4,869.0,677.59,510.75
2018,6,13,10,0,932.0,101.0,2.9,25.0,901.0,713.35,535.78
2018,6,13,10,15,937.0,101.5,2.95,25.5,927.0,744.87,557.55
2018,6,13,10,30,942.0,102.0,3.0,26.0,953.0,773.37,576.8
2018,6,13,10,45,945.5,103.5,3.05,26.5,973.5,798.44,593.24
2018,6,13,11,0,949.0,105.0,3.1,27.0,994.0,820.17,606.44
2018,6,13,11,15,951.5,105.5,3.15,27.3,1007.0,836.85,616.71
2018,6,13,11,30,954.0,106.0,3.2,27.6,1020.0,850.02,624.7
2018,6,13,11,45,955.0,106.0,3.3,27.95,1025.5,858.03,629.47
2018,6,13,12,0,956.0,106.0,3.4,28.3,1031.0,862.48,631.96
2018,6,13,12,15,953.5,107.0,3.5,28.45,1028.5,861.39,631.37
2018,6,13,12,30,951.0,108.0,3.6,28.6,1026.0,856.75,628.51
2018,6,13,12,45,945.5,110.0,3.7,28.8,1015.5,847.05,622.2
2018,6,13,13,0,940.0,112.0,3.8,29.0,1005.0,833.9,613.66
2018,6,13,13,15,936.5,111.5,3.9,28.9,988.0,816.82,603.23
2018,6,13,13,30,933.0,111.0,4.0,28.8,971.0,796.36,590.37
2018,6,13,13,45,928.0,110.0,4.1,28.7,947.5,771.1,573.28
2018,6,13,14,0,923.0,109.0,4.2,28.6,924.0,742.72,553.7
2018,6,13,14,15,916.0,108.0,4.3,28.3,894.0,710.02,531.08
2018,6,13,14,30,909.0,107.0,4.4,28.0,864.0,674.63,505.98
2018,6,13,14,45,900.0,105.0,4.45,27.65,828.0,634.7,476.93
2018,6,13,15,0,891.0,103.0,4.5,27.3,792.0,592.6,445.54
2018,6,13,15,15,880.0,101.0,4.5,27.3,751.0,547.53,410.35
2018,6,13,15,30,869.0,99.0,4.5,27.3,710.0,500.92,373.08
2018,6,13,15,45,854.5,96.5,4.55,26.3,665.0,451.1,333.88
2018,6,13,16,0,840.0,94.0,4.6,25.3,620.0,399.56,291.99
2018,6,13,16,15,822.5,91.0,4.6,24.6,572.5,346.49,247.4
2018,6,13,16,30,805.0,88.0,4.6,23.9,525.0,293.6,202.25
2018,6,13,16,45,781.0,84.0,4.55,23.15,474.5,238.95,156.17
2018,6,13,17,0,757.0,80.0,4.5,22.4,424.0,185.78,113.16
2018,6,13,17,15,725.0,76.0,4.4,21.5,373.5,133.56,76.09
2018,6,13,17,30,693.0,72.0,4.3,20.6,323.0,79.8,47.3
2018,6,13,17,45,648.0,67.0,4.25,19.7,273.0,54.43,42.12
2018,6,13,18,0,603.0,62.0,4.2,18.8,223.0,50.58,38.87
2018,6,13,18,15,535.5,55.0,4.05,18.0,176.0,44.98,33.9
2018,6,13,18,30,468.0,48.0,3.9,17.2,129.0,39.42,28.76
2018,6,13,18,45,365.0,38.5,3.8,16.4,89.5,31.65,21.41
2018,6,13,19,0,262.0,29.0,3.7,15.6,50.0,23.95,11.78
2018,6,13,19,15,146.5,17.0,3.7,15.1,27.5,13.38,0.0
2018,6,13,19,30,31.0,5.0,3.7,14.6,5.0,3.93,0.0
2018,6,13,19,45,15.5,2.5,3.65,14.15,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,14,4,45,50.0,8.5,3.85,11.5,10.0,0.0,0.0
2018,6,14,5,0,100.0,17.0,3.9,11.6,20.0,13.38,0.0
2018,6,14,5,15,222.5,29.0,3.95,11.9,52.0,22.1,10.08
2018,6,14,5,30,345.0,41.0,4.0,12.2,84.0,33.7,23.52
2018,6,14,5,45,435.0,49.0,4.05,12.5,127.5,40.04,29.86
2018,6,14,6,0,525.0,57.0,4.1,12.8,171.0,46.48,35.98
2018,6,14,6,15,582.5,62.5,4.05,13.1,219.5,50.75,39.96
2018,6,14,6,30,640.0,68.0,4.0,13.4,268.0,55.08,43.83
2018,6,14,6,45,679.5,73.0,3.95,13.75,319.0,76.97,48.12
2018,6,14,7,0,719.0,78.0,3.9,14.1,370.0,131.48,77.49
2018,6,14,7,15,750.0,81.5,3.85,14.65,421.5,182.74,114.45
2018,6,14,7,30,781.0,85.0,3.8,15.2,473.0,236.56,158.75
2018,6,14,7,45,805.0,88.0,3.75,15.7,523.5,290.37,205.52
2018,6,14,8,0,829.0,91.0,3.7,16.2,574.0,345.35,253.59
2018,6,14,8,15,846.5,92.5,3.65,16.8,621.0,398.63,299.75
2018,6,14,8,30,864.0,94.0,3.6,17.4,668.0,449.98,343.28
2018,6,14,8,45,878.0,95.5,3.55,18.0,711.5,499.25,383.95
2018,6,14,9,0,892.0,97.0,3.5,18.6,755.0,547.47,422.52
2018,6,14,9,15,904.0,98.0,3.45,19.1,794.5,592.86,457.92
2018,6,14,9,30,916.0,99.0,3.4,19.6,834.0,636.53,490.95
2018,6,14,9,45,926.5,98.5,3.4,20.15,868.0,676.01,520.09
2018,6,14,10,0,937.0,98.0,3.4,20.7,902.0,713.19,546.8
2018,6,14,10,15,942.0,99.5,3.45,21.15,929.0,745.73,569.93
2018,6,14,10,30,947.0,101.0,3.5,21.6,956.0,775.25,590.46
2018,6,14,10,45,950.5,101.5,3.6,22.0,976.0,799.63,607.29
2018,6,14,11,0,954.0,102.0,3.7,22.4,996.0,820.66,620.83
2018,6,14,11,15,955.5,103.5,3.8,22.6,1009.0,837.53,632.0
2018,6,14,11,30,957.0,105.0,3.9,22.8,1022.0,850.84,640.77
2018,6,14,11,45,956.0,105.5,4.0,23.0,1026.5,857.75,645.22
2018,6,14,12,0,955.0,106.0,4.1,23.2,1031.0,861.06,647.32
2018,6,14,12,15,952.5,107.5,4.2,23.2,1028.5,860.44,647.31
2018,6,14,12,30,950.0,109.0,4.3,23.2,1026.0,856.28,644.97
2018,6,14,12,45,946.0,110.0,4.4,23.15,1016.0,847.0,639.3
2018,6,14,13,0,942.0,111.0,4.5,23.1,1006.0,834.24,631.42
2018,6,14,13,15,938.0,111.0,4.55,22.9,989.5,817.22,620.77
2018,6,14,13,30,934.0,111.0,4.6,22.7,973.0,796.83,607.63
2018,6,14,13,45,928.0,110.5,4.65,22.5,949.0,771.3,589.9
2018,6,14,14,0,922.0,110.0,4.7,22.3,925.0,742.7,569.63
2018,6,14,14,15,915.5,108.0,4.7,22.0,894.5,709.6,545.7
2018,6,14,14,30,909.0,106.0,4.7,21.7,864.0,673.76,519.24
2018,6,14,14,45,900.0,104.5,4.7,21.4,828.0,634.3,489.45
2018,6,14,15,0,891.0,103.0,4.7,21.1,792.0,592.68,457.26
2018,6,14,15,15,880.0,101.0,4.7,21.1,751.5,547.66,421.14
2018,6,14,15,30,869.0,99.0,4.7,21.1,711.0,501.09,382.88
2018,6,14,15,45,855.5,96.0,4.6,20.35,666.0,451.33,342.03
2018,6,14,16,0,842.0,93.0,4.5,19.6,621.0,400.76,299.34
2018,6,14,16,15,826.0,89.5,4.4,19.25,573.5,346.65,252.48
2018,6,14,16,30,810.0,86.0,4.3,18.9,526.0,293.62,205.9
2018,6,14,16,45,787.5,82.0,4.2,18.5,476.0,239.07,158.74
2018,6,14,17,0,765.0,78.0,4.1,18.1,426.0,185.82,114.67
2018,6,14,17,15,733.0,74.0,4.0,17.65,375.0,133.17,76.53
2018,6,14,17,30,701.0,70.0,3.9,17.2,324.0,83.46,50.67
2018,6,14,17,45,657.0,64.5,3.8,16.75,274.0,52.73,41.14
2018,6,14,18,0,613.0,59.0,3.7,16.3,224.0,48.42,37.39
2018,6,14,18,15,544.0,53.0,3.55,15.8,177.0,43.49,32.92
2018,6,14,18,30,475.0,47.0,3.4,15.3,130.0,38.66,28.35
2018,6,14,18,45,369.5,38.0,3.25,14.75,90.5,31.24,21.25
2018,6,14,19,0,264.0,29.0,3.1,14.2,51.0,23.94,12.09
2018,6,14,19,15,147.5,17.0,3.05,13.9,28.0,13.38,0.0
2018,6,14,19,30,31.0,5.0,3.0,13.6,5.0,3.93,0.0
2018,6,14,19,45,15.5,2.5,3.0,13.25,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,15,4,45,46.5,8.0,3.5,11.85,9.5,0.0,0.0
2018,6,15,5,0,93.0,16.0,3.6,12.0,19.0,12.59,0.0
2018,6,15,5,15,213.5,28.5,3.7,12.3,50.5,21.71,9.74
2018,6,15,5,30,334.0,41.0,3.8,12.6,82.0,33.65,23.42
2018,6,15,5,45,389.0,49.5,3.9,12.9,118.0,40.11,29.88
2018,6,15,6,0,444.0,58.0,4.0,13.2,154.0,46.52,35.96
2018,6,15,6,15,390.5,74.5,4.0,13.55,175.0,55.45,44.08
2018,6,15,6,30,337.0,91.0,4.0,13.9,196.0,65.5,53.02
2018,6,15,6,45,410.5,101.5,4.0,14.3,252.0,84.41,59.38
2018,6,15,7,0,484.0,112.0,4.0,14.7,308.0,126.61,82.58
2018,6,15,7,15,625.5,98.5,4.05,15.2,387.0,171.98,110.86
2018,6,15,7,30,767.0,85.0,4.1,15.7,466.0,232.7,155.91
2018,6,15,7,45,789.5,88.0,4.1,16.15,515.0,285.32,201.71
2018,6,15,8,0,812.0,91.0,4.1,16.6,564.0,338.98,248.78
2018,6,15,8,15,829.0,93.5,4.1,17.05,610.5,390.93,294.14
2018,6,15,8,30,846.0,96.0,4.1,17.5,657.0,443.12,338.65
2018,6,15,8,45,858.5,97.5,4.15,17.9,699.0,490.86,378.76
2018,6,15,9,0,871.0,99.0,4.2,18.3,741.0,537.46,416.88
2018,6,15,9,15,878.5,102.0,4.2,18.6,778.5,581.17,451.81
2018,6,15,9,30,886.0,105.0,4.2,18.9,816.0,622.87,484.27
2018,6,15,9,45,890.0,109.0,4.2,19.2,848.0,660.98,513.22
2018,6,15,10,0,894.0,113.0,4.2,19.5,880.0,696.43,539.52
2018,6,15,10,15,900.0,114.0,4.25,19.7,906.5,727.98,562.88
2018,6,15,10,30,906.0,115.0,4.3,19.9,933.0,756.69,583.79
2018,6,15,10,45,911.0,115.5,4.35,20.05,953.5,781.26,601.55
2018,6,15,11,0,916.0,116.0,4.4,20.2,974.0,802.67,616.54
2018,6,15,11,15,919.0,116.0,4.45,20.2,987.0,818.87,627.82
2018,6,15,11,30,922.0,116.0,4.5,20.2,1000.0,831.7,636.8
2018,6,15,11,45,923.5,116.0,4.55,20.2,1006.0,839.93,642.65
2018,6,15,12,0,925.0,116.0,4.6,20.2,1012.0,844.73,646.2
2018,6,15,12,15,923.5,117.0,4.7,20.1,1010.0,844.52,646.89
2018,6,15,12,30,922.0,118.0,4.8,20.0,1008.0,840.9,645.28
2018,6,15,12,45,918.5,118.5,4.85,19.95,998.5,831.88,639.5
2018,6,15,13,0,915.0,119.0,4.9,19.9,989.0,819.48,631.41
2018,6,15,13,15,912.5,118.0,4.95,19.7,973.0,803.28,621.01
2018,6,15,13,30,910.0,117.0,5.0,19.5,957.0,783.74,607.84
2018,6,15,13,45,906.5,115.0,5.1,19.3,934.0,759.39,590.79
2018,6,15,14,0,903.0,113.0,5.2,19.1,911.0,731.91,571.08
2018,6,15,14,15,897.0,111.0,5.2,18.8,881.5,699.76,547.29
2018,6,15,14,30,891.0,109.0,5.2,18.5,852.0,664.91,520.98
2018,6,15,14,45,883.0,106.5,5.2,18.2,817.0,625.92,490.92
2018,6,15,15,0,875.0,104.0,5.2,17.9,782.0,584.73,458.43
2018,6,15,15,15,863.5,102.0,5.2,17.9,741.5,540.17,421.98
2018,6,15,15,30,852.0,100.0,5.2,17.9,701.0,494.14,383.47
2018,6,15,15,45,839.5,96.5,5.15,17.2,657.0,445.24,342.6
2018,6,15,16,0,827.0,93.0,5.1,16.5,613.0,394.41,299.03
2018,6,15,16,15,812.0,89.5,5.0,16.15,566.5,342.48,253.15
2018,6,15,16,30,797.0,86.0,4.9,15.8,520.0,290.49,206.72
2018,6,15,16,45,775.0,82.0,4.8,15.45,470.5,236.79,159.53
2018,6,15,17,0,753.0,78.0,4.7,15.1,421.0,184.34,115.44
2018,6,15,17,15,708.0,76.0,4.6,14.75,368.0,132.64,77.94
2018,6,15,17,30,663.0,74.0,4.5,14.4,315.0,80.78,49.54
2018,6,15,17,45,620.5,67.5,4.4,14.05,266.0,54.41,43.1
2018,6,15,18,0,578.0,61.0,4.3,13.7,217.0,49.52,38.77
2018,6,15,18,15,510.0,55.5,4.15,13.3,172.0,45.1,34.71
2018,6,15,18,30,442.0,50.0,4.0,12.9,127.0,40.82,30.56
2018,6,15,18,45,327.0,40.0,3.85,12.5,87.5,32.66,22.72
2018,6,15,19,0,212.0,30.0,3.7,12.1,48.0,22.82,11.57
2018,6,15,19,15,118.0,17.5,3.7,11.95,26.5,13.77,0.0
2018,6,15,19,30,24.0,5.0,3.7,11.8,5.0,3.93,0.0
2018,6,15,19,45,12.0,2.5,3.7,11.65,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,16,4,45,40.5,8.0,2.5,11.8,9.5,0.0,0.0
2018,6,16,5,0,81.0,16.0,2.5,11.9,19.0,12.59,0.0
2018,6,16,5,15,196.5,29.5,2.5,12.2,50.0,22.38,10.17
2018,6,16,5,30,312.0,43.0,2.5,12.5,81.0,32.76,22.68
2018,6,16,5,45,404.5,51.0,2.55,12.8,124.0,41.46,31.09
2018,6,16,6,0,497.0,59.0,2.6,13.1,167.0,47.81,37.13
2018,6,16,6,15,557.0,65.5,2.6,13.55,215.5,52.75,41.69
2018,6,16,6,30,617.0,72.0,2.6,14.0,264.0,57.72,46.09
2018,6,16,6,45,660.0,76.0,2.55,14.45,314.5,76.82,49.05
2018,6,16,7,0,703.0,80.0,2.5,14.9,365.0,125.57,73.16
2018,6,16,7,15,734.5,83.5,2.5,15.5,416.0,180.23,112.5
2018,6,16,7,30,766.0,87.0,2.5,16.1,467.0,233.25,155.55
2018,6,16,7,45,790.5,89.5,2.45,16.7,517.0,285.93,200.73
2018,6,16,8,0,815.0,92.0,2.4,17.3,567.0,339.86,247.2
2018,6,16,8,15,832.0,94.5,2.4,17.9,613.5,391.98,291.83
2018,6,16,8,30,849.0,97.0,2.4,18.5,660.0,444.3,335.46
2018,6,16,8,45,863.0,98.5,2.4,19.15,703.0,492.89,374.96
2018,6,16,9,0,877.0,100.0,2.4,19.8,746.0,540.48,412.42
2018,6,16,9,15,886.5,101.5,2.4,20.35,784.0,584.32,446.09
2018,6,16,9,30,896.0,103.0,2.4,20.9,822.0,626.29,477.35
2018,6,16,9,45,903.5,105.0,2.45,21.45,855.0,665.33,505.81
2018,6,16,10,0,911.0,107.0,2.5,22.0,888.0,701.92,531.81
2018,6,16,10,15,917.0,108.0,2.6,22.4,915.0,734.02,554.67
2018,6,16,10,30,923.0,109.0,2.7,22.8,942.0,763.22,575.11
2018,6,16,10,45,927.5,109.5,2.8,23.2,962.5,787.86,592.08
2018,6,16,11,0,932.0,110.0,2.9,23.6,983.0,809.27,606.04
2018,6,16,11,15,934.0,111.0,3.05,23.85,996.0,825.82,617.1
2018,6,16,11,30,936.0,112.0,3.2,24.1,1009.0,838.92,625.87
2018,6,16,11,45,937.0,112.5,3.3,24.3,1015.0,847.32,631.37
2018,6,16,12,0,938.0,113.0,3.4,24.5,1021.0,852.25,634.62
2018,6,16,12,15,937.0,113.0,3.6,24.5,1019.0,851.68,635.25
2018,6,16,12,30,936.0,113.0,3.8,24.5,1017.0,847.65,633.57
2018,6,16,12,45,933.0,113.5,4.0,24.5,1007.5,838.96,628.74
2018,6,16,13,0,930.0,114.0,4.2,24.5,998.0,826.84,621.56
2018,6,16,13,15,926.5,114.0,4.35,24.3,982.0,810.51,611.72
2018,6,16,13,30,923.0,114.0,4.5,24.1,966.0,790.82,599.37
2018,6,16,13,45,917.5,113.0,4.65,23.9,942.5,765.61,582.51
2018,6,16,14,0,912.0,112.0,4.8,23.7,919.0,737.33,563.05
2018,6,16,14,15,904.5,111.5,4.95,23.25,889.5,705.21,540.81
2018,6,16,14,30,897.0,111.0,5.1,22.8,860.0,670.46,515.97
2018,6,16,14,45,888.0,110.0,5.2,22.4,825.0,631.94,487.32
2018,6,16,15,0,879.0,109.0,5.3,22.0,790.0,591.27,456.22
2018,6,16,15,15,867.5,107.0,5.3,22.0,749.5,546.57,420.25
2018,6,16,15,30,856.0,105.0,5.3,22.0,709.0,500.38,382.24
2018,6,16,15,45,842.0,102.0,5.45,20.8,664.5,451.07,342.72
2018,6,16,16,0,828.0,99.0,5.6,19.6,620.0,400.23,300.52
2018,6,16,16,15,809.5,96.5,5.55,19.0,573.0,347.91,255.18
2018,6,16,16,30,791.0,94.0,5.5,18.4,526.0,295.88,209.51
2018,6,16,16,45,765.5,91.0,5.5,17.8,476.0,242.49,163.35
2018,6,16,17,0,740.0,88.0,5.5,17.2,426.0,190.74,120.47
2018,6,16,17,15,703.5,84.5,5.45,16.6,375.0,134.96,79.46
2018,6,16,17,30,667.0,81.0,5.4,16.0,324.0,86.52,53.76
2018,6,16,17,45,615.5,75.5,5.35,15.4,273.5,60.19,47.98
2018,6,16,18,0,564.0,70.0,5.3,14.8,223.0,56.17,44.5
2018,6,16,18,15,488.5,63.0,5.15,14.35,176.0,50.78,39.59
2018,6,16,18,30,413.0,56.0,5.0,13.9,129.0,45.49,34.54
2018,6,16,18,45,302.5,45.5,4.85,13.45,90.0,34.51,24.22
2018,6,16,19,0,192.0,35.0,4.7,13.0,51.0,26.33,14.33
2018,6,16,19,15,104.0,20.0,4.7,12.75,28.0,15.74,0.0
2018,6,16,19,30,16.0,5.0,4.7,12.5,5.0,3.93,0.0
2018,6,16,19,45,8.0,2.5,4.65,12.3,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,17,4,45,1.0,3.0,2.5,12.5,3.0,0.0,0.0
2018,6,17,5,0,2.0,6.0,2.5,12.6,6.0,4.72,0.0
2018,6,17,5,15,49.5,18.5,2.5,12.8,24.5,14.21,4.33
2018,6,17,5,30,97.0,31.0,2.5,13.0,43.0,23.56,14.7
2018,6,17,5,45,54.5,37.0,2.55,13.2,44.5,28.58,19.68
2018,6,17,6,0,12.0,43.0,2.6,13.4,46.0,33.31,24.17
2018,6,17,6,15,6.5,62.0,2.6,13.65,63.5,47.12,36.65
2018,6,17,6,30,1.0,81.0,2.6,13.9,81.0,60.73,48.79
2018,6,17,6,45,12.5,112.0,2.55,14.1,117.0,82.82,64.92
2018,6,17,7,0,24.0,143.0,2.5,14.3,153.0,106.99,84.27
2018,6,17,7,15,87.5,175.0,2.45,14.6,217.5,140.3,108.58
2018,6,17,7,30,151.0,207.0,2.4,14.9,282.0,183.62,141.17
2018,6,17,7,45,137.0,228.0,2.35,15.15,301.5,206.65,160.59
2018,6,17,8,0,123.0,249.0,2.3,15.4,321.0,228.13,178.53
2018,6,17,8,15,173.5,271.5,2.25,15.75,381.5,272.86,213.18
2018,6,17,8,30,224.0,294.0,2.2,16.1,442.0,322.53,251.6
2018,6,17,8,45,213.0,317.0,2.15,16.45,465.5,348.6,271.91
2018,6,17,9,0,202.0,340.0,2.1,16.8,489.0,373.29,290.69
2018,6,17,9,15,387.0,292.0,2.05,17.2,596.0,461.83,358.05
2018,6,17,9,30,572.0,244.0,2.0,17.6,703.0,554.65,427.42
2018,6,17,9,45,717.0,186.0,1.95,18.0,785.0,622.36,477.44
2018,6,17,10,0,862.0,128.0,1.9,18.4,867.0,685.97,524.09
2018,6,17,10,15,869.5,128.5,1.9,18.95,894.0,717.26,545.37
2018,6,17,10,30,877.0,129.0,1.9,19.5,921.0,745.89,564.56
2018,6,17,10,45,882.5,129.5,1.85,20.05,941.5,770.22,579.98
2018,6,17,11,0,888.0,130.0,1.8,20.6,962.0,791.51,592.98
2018,6,17,11,15,892.0,129.5,1.85,21.0,975.0,807.71,603.06
2018,6,17,11,30,896.0,129.0,1.9,21.4,988.0,820.67,610.89
2018,6,17,11,45,899.5,128.0,1.95,21.85,995.0,829.56,615.95
2018,6,17,12,0,903.0,127.0,2.0,22.3,1002.0,835.16,618.89
2018,6,17,12,15,904.0,126.0,2.1,22.55,1000.5,835.44,619.29
2018,6,17,12,30,905.0,125.0,2.2,22.8,999.0,832.39,617.55
2018,6,17,12,45,905.0,123.5,2.25,23.1,991.0,824.77,612.31
2018,6,17,13,0,905.0,122.0,2.3,23.4,983.0,813.75,604.88
2018,6,17,13,15,903.0,121.0,2.35,23.55,967.5,798.21,594.8
2018,6,17,13,30,901.0,120.0,2.4,23.7,952.0,779.34,582.03
2018,6,17,13,45,896.5,118.5,2.5,23.85,929.5,755.0,565.34
2018,6,17,14,0,892.0,117.0,2.6,24.0,907.0,727.62,546.22
2018,6,17,14,15,885.5,116.0,2.65,24.0,878.0,696.4,524.03
2018,6,17,14,30,879.0,115.0,2.7,24.0,849.0,662.53,499.48
2018,6,17,14,45,870.5,112.5,2.75,24.0,814.0,623.77,470.85
2018,6,17,15,0,862.0,110.0,2.8,24.0,779.0,582.88,439.94
2018,6,17,15,15,850.5,108.0,2.8,24.0,739.0,538.92,405.79
2018,6,17,15,30,839.0,106.0,2.8,24.0,699.0,493.51,369.62
2018,6,17,15,45,824.5,103.0,2.85,23.75,654.5,444.87,330.5
2018,6,17,16,0,810.0,100.0,2.9,23.5,610.0,394.72,289.1
2018,6,17,16,15,791.5,96.5,2.9,23.2,562.5,342.51,245.2
2018,6,17,16,30,773.0,93.0,2.9,22.9,515.0,290.63,200.95
2018,6,17,16,45,748.0,89.0,2.95,22.6,465.5,237.56,156.25
2018,6,17,17,0,723.0,85.0,3.0,22.3,416.0,186.09,114.61
2018,6,17,17,15,689.0,81.0,3.05,21.75,366.0,131.34,75.19
2018,6,17,17,30,655.0,77.0,3.1,21.2,316.0,83.54,50.13
2018,6,17,17,45,607.5,71.5,3.15,20.65,267.0,57.13,44.29
2018,6,17,18,0,560.0,66.0,3.2,20.1,218.0,53.06,40.84
2018,6,17,18,15,492.0,58.5,3.1,19.3,172.0,47.25,35.72
2018,6,17,18,30,424.0,51.0,3.0,18.5,126.0,41.46,30.41
2018,6,17,18,45,325.0,41.0,2.95,17.7,88.0,33.45,22.91
2018,6,17,19,0,226.0,31.0,2.9,16.9,50.0,23.6,12.16
2018,6,17,19,15,126.0,18.0,2.9,16.3,27.5,14.16,0.0
2018,6,17,19,30,26.0,5.0,2.9,15.7,5.0,3.93,0.0
2018,6,17,19,45,13.0,2.5,2.95,15.15,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,18,4,45,22.5,4.5,1.55,12.05,5.0,0.0,0.0
2018,6,18,5,0,45.0,9.0,1.7,12.4,10.0,7.08,0.0
2018,6,18,5,15,30.5,10.5,1.8,12.9,12.0,8.26,0.11
2018,6,18,5,30,16.0,12.0,1.9,13.4,14.0,9.77,2.78
2018,6,18,5,45,8.0,17.0,2.0,13.95,18.0,13.4,6.21
2018,6,18,6,0,0.0,22.0,2.1,14.5,22.0,16.73,9.3
2018,6,18,6,15,0.0,26.0,2.05,14.95,26.0,19.79,12.1
2018,6,18,6,30,0.0,30.0,2.0,15.4,30.0,22.86,14.83
2018,6,18,6,45,0.0,47.0,1.95,15.9,47.0,35.93,25.05
2018,6,18,7,0,0.0,64.0,1.9,16.4,64.0,49.06,36.02
2018,6,18,7,15,1.5,99.0,1.85,17.0,99.5,75.62,57.95
2018,6,18,7,30,3.0,134.0,1.8,17.6,135.0,101.9,79.22
2018,6,18,7,45,53.5,182.5,1.8,18.15,213.0,151.41,117.27
2018,6,18,8,0,104.0,231.0,1.8,18.7,291.0,209.28,161.78
2018,6,18,8,15,357.5,202.0,1.85,19.35,434.5,295.74,224.52
2018,6,18,8,30,611.0,173.0,1.9,20.0,578.0,403.71,304.85
2018,6,18,8,45,726.0,141.5,1.95,20.6,653.5,463.22,350.45
2018,6,18,9,0,841.0,110.0,2.0,21.2,729.0,528.77,400.4
2018,6,18,9,15,848.0,114.0,2.1,21.7,766.0,571.84,433.45
2018,6,18,9,30,855.0,118.0,2.2,22.2,803.0,612.93,464.27
2018,6,18,9,45,859.0,122.0,2.3,22.7,834.5,649.96,491.42
2018,6,18,10,0,863.0,126.0,2.4,23.2,866.0,684.42,516.11
2018,6,18,10,15,870.0,126.5,2.5,23.6,892.5,715.43,538.15
2018,6,18,10,30,877.0,127.0,2.6,24.0,919.0,743.75,557.95
2018,6,18,10,45,882.0,128.0,2.7,24.4,939.5,768.16,574.71
2018,6,18,11,0,887.0,129.0,2.8,24.8,960.0,789.5,589.16
2018,6,18,11,15,774.5,207.0,2.9,25.15,940.0,790.59,586.92
2018,6,18,11,30,662.0,285.0,3.0,25.5,920.0,783.81,579.3
2018,6,18,11,45,576.5,341.5,3.1,25.8,897.0,769.22,567.23
2018,6,18,12,0,491.0,398.0,3.2,26.1,874.0,749.08,551.34
2018,6,18,12,15,537.5,369.0,3.3,26.25,889.0,763.47,562.51
2018,6,18,12,30,584.0,340.0,3.4,26.4,904.0,774.73,571.3
2018,6,18,12,45,525.0,367.0,3.5,26.5,870.5,744.93,549.84
2018,6,18,13,0,466.0,394.0,3.6,26.6,837.0,713.18,527.13
2018,6,18,13,15,534.5,346.5,3.65,26.55,846.5,719.15,533.32
2018,6,18,13,30,603.0,299.0,3.7,26.5,856.0,718.95,534.9
2018,6,18,13,45,738.5,213.5,3.8,26.4,879.0,733.6,548.09
2018,6,18,14,0,874.0,128.0,3.9,26.3,902.0,724.12,544.28
2018,6,18,14,15,880.0,118.5,3.9,26.05,876.0,694.96,523.68
2018,6,18,14,30,886.0,109.0,3.9,25.8,850.0,662.26,500.16
2018,6,18,14,45,878.0,107.5,3.9,25.6,815.5,624.42,472.07
2018,6,18,15,0,870.0,106.0,3.9,25.4,781.0,584.39,441.66
2018,6,18,15,15,859.0,103.5,3.9,25.4,741.0,540.0,406.93
2018,6,18,15,30,848.0,101.0,3.9,25.4,701.0,494.11,370.16
2018,6,18,15,45,834.5,98.0,3.85,24.75,657.0,445.47,331.16
2018,6,18,16,0,821.0,95.0,3.8,24.1,613.0,395.1,289.66
2018,6,18,16,15,803.5,92.0,3.75,23.65,566.0,343.14,245.77
2018,6,18,16,30,786.0,89.0,3.7,23.2,519.0,291.38,201.42
2018,6,18,16,45,762.5,85.0,3.7,22.75,469.5,237.97,156.24
2018,6,18,17,0,739.0,81.0,3.7,22.3,420.0,185.98,113.97
2018,6,18,17,15,706.5,77.0,3.55,21.65,370.0,134.75,77.28
2018,6,18,17,30,674.0,73.0,3.4,21.0,320.0,82.03,48.27
2018,6,18,17,45,629.0,67.5,3.3,20.4,270.5,54.5,42.05
2018,6,18,18,0,584.0,62.0,3.2,19.8,221.0,50.31,38.49
2018,6,18,18,15,518.0,55.5,3.0,19.05,175.0,45.15,33.93
2018,6,18,18,30,452.0,49.0,2.8,18.3,129.0,40.04,29.22
2018,6,18,18,45,352.5,39.5,2.6,17.6,90.5,32.33,21.99
2018,6,18,19,0,253.0,30.0,2.4,16.9,52.0,24.68,13.12
2018,6,18,19,15,142.0,17.5,2.35,16.45,28.5,13.77,0.0
2018,6,18,19,30,31.0,5.0,2.3,16.0,5.0,3.93,0.0
2018,6,18,19,45,15.5,2.5,2.3,15.55,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,19,4,45,32.5,5.0,2.35,12.55,6.0,0.0,0.0
2018,6,19,5,0,65.0,10.0,2.4,12.7,12.0,7.87,0.0
2018,6,19,5,15,32.5,12.0,2.45,13.0,13.0,9.39,0.84
2018,6,19,5,30,0.0,14.0,2.5,13.3,14.0,10.63,3.52
2018,6,19,5,45,147.0,27.0,2.5,13.6,58.5,20.48,12.49
2018,6,19,6,0,294.0,40.0,2.5,13.9,103.0,31.28,22.31
2018,6,19,6,15,147.0,41.5,2.5,14.25,73.0,30.36,21.6
2018,6,19,6,30,0.0,43.0,2.5,14.6,43.0,32.85,23.82
2018,6,19,6,45,0.0,57.0,2.5,14.9,57.0,43.65,31.73
2018,6,19,7,0,0.0,71.0,2.5,15.2,71.0,54.48,40.78
2018,6,19,7,15,0.0,98.0,2.45,15.7,98.0,74.66,57.52
2018,6,19,7,30,0.0,125.0,2.4,16.2,125.0,94.77,73.91
2018,6,19,7,45,3.0,150.5,2.4,16.65,152.0,114.79,89.88
2018,6,19,8,0,6.0,176.0,2.4,17.1,179.0,135.37,106.11
2018,6,19,8,15,10.5,196.5,2.35,17.8,203.0,153.32,119.91
2018,6,19,8,30,15.0,217.0,2.3,18.5,227.0,171.86,134.04
2018,6,19,8,45,26.5,252.0,2.3,19.2,271.0,208.16,161.99
2018,6,19,9,0,38.0,287.0,2.3,19.9,315.0,243.72,188.93
2018,6,19,9,15,79.0,315.5,2.35,20.55,377.5,291.77,225.35
2018,6,19,9,30,120.0,344.0,2.4,21.2,440.0,350.18,269.11
2018,6,19,9,45,429.5,258.5,2.4,21.85,623.0,497.4,380.99
2018,6,19,10,0,739.0,173.0,2.4,22.5,806.0,647.52,491.03
2018,6,19,10,15,836.0,134.5,2.45,23.0,872.0,697.84,526.82
2018,6,19,10,30,933.0,96.0,2.5,23.5,938.0,757.72,569.18
2018,6,19,10,45,937.0,97.0,2.55,24.0,958.5,782.8,585.58
2018,6,19,11,0,941.0,98.0,2.6,24.5,979.0,804.61,598.96
2018,6,19,11,15,944.5,98.0,2.7,24.8,993.0,821.81,610.02
2018,6,19,11,30,948.0,98.0,2.8,25.1,1007.0,835.57,618.81
2018,6,19,11,45,949.0,98.5,2.85,25.35,1013.0,844.27,624.07
2018,6,19,12,0,950.0,99.0,2.9,25.6,1019.0,849.42,627.07
2018,6,19,12,15,946.0,102.0,2.95,25.75,1017.0,849.13,626.77
2018,6,19,12,30,942.0,105.0,3.0,25.9,1015.0,845.31,624.22
2018,6,19,12,45,936.0,107.5,3.1,26.05,1005.0,836.03,618.4
2018,6,19,13,0,930.0,110.0,3.2,26.2,995.0,823.34,610.34
2018,6,19,13,15,927.0,109.5,3.25,26.2,979.0,807.13,600.02
2018,6,19,13,30,924.0,109.0,3.3,26.2,963.0,787.56,587.32
2018,6,19,13,45,920.0,107.5,3.35,26.25,940.5,763.13,570.31
2018,6,19,14,0,916.0,106.0,3.4,26.3,918.0,735.56,550.84
2018,6,19,14,15,909.5,105.0,3.45,26.1,888.5,703.72,528.5
2018,6,19,14,30,903.0,104.0,3.5,25.9,859.0,669.17,503.71
2018,6,19,14,45,894.0,103.0,3.55,25.75,824.0,630.59,475.3
2018,6,19,15,0,885.0,102.0,3.6,25.6,789.0,589.84,444.57
2018,6,19,15,15,874.0,99.5,3.6,25.6,748.5,544.88,409.55
2018,6,19,15,30,863.0,97.0,3.6,25.6,708.0,498.37,372.45
2018,6,19,15,45,849.5,94.5,3.6,24.9,664.0,449.5,333.5
2018,6,19,16,0,836.0,92.0,3.6,24.2,620.0,399.81,292.67
2018,6,19,16,15,818.5,89.0,3.6,23.6,572.5,346.05,247.62
2018,6,19,16,30,801.0,86.0,3.6,23.0,525.0,293.55,202.79
2018,6,19,16,45,777.0,83.0,3.6,22.4,475.5,240.07,157.55
2018,6,19,17,0,753.0,80.0,3.6,21.8,426.0,188.02,115.21
2018,6,19,17,15,721.5,76.0,3.55,20.95,375.5,136.1,77.9
2018,6,19,17,30,690.0,72.0,3.5,20.1,325.0,82.62,48.32
2018,6,19,17,45,645.5,66.5,3.45,19.25,275.0,53.99,41.81
2018,6,19,18,0,601.0,61.0,3.4,18.4,225.0,49.75,38.23
2018,6,19,18,15,536.0,54.5,3.3,17.6,178.5,44.53,33.61
2018,6,19,18,30,471.0,48.0,3.2,16.8,132.0,39.37,28.84
2018,6,19,18,45,372.5,39.0,3.1,16.0,93.0,32.02,21.9
2018,6,19,19,0,274.0,30.0,3.0,15.2,54.0,24.75,13.4
2018,6,19,19,15,154.5,18.0,3.0,14.75,30.0,14.16,0.0
2018,6,19,19,30,35.0,6.0,3.0,14.3,6.0,4.72,0.0
2018,6,19,19,45,17.5,3.0,3.0,13.9,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,20,4,45,55.5,6.5,2.55,11.0,8.5,0.0,0.0
2018,6,20,5,0,111.0,13.0,2.7,11.2,17.0,10.23,0.0
2018,6,20,5,15,205.0,22.0,2.75,11.7,42.0,17.88,6.65
2018,6,20,5,30,299.0,31.0,2.8,12.2,67.0,25.19,16.13
2018,6,20,5,45,348.0,35.5,2.9,12.7,96.0,28.67,19.78
2018,6,20,6,0,397.0,40.0,3.0,13.2,125.0,32.23,23.22
2018,6,20,6,15,198.5,42.5,3.0,13.65,85.0,31.63,22.78
2018,6,20,6,30,0.0,45.0,3.0,14.1,45.0,34.39,25.24
2018,6,20,6,45,0.0,60.0,3.0,14.6,60.0,45.96,33.74
2018,6,20,7,0,0.0,75.0,3.0,15.1,75.0,57.58,43.42
2018,6,20,7,15,1.5,104.5,3.0,15.65,105.0,79.57,61.59
2018,6,20,7,30,3.0,134.0,3.0,16.2,135.0,101.87,79.69
2018,6,20,7,45,11.5,169.5,3.0,16.75,176.0,130.74,102.68
2018,6,20,8,0,20.0,205.0,3.0,17.3,217.0,160.89,126.42
2018,6,20,8,15,32.0,233.0,3.05,17.85,253.5,189.59,148.7
2018,6,20,8,30,44.0,261.0,3.1,18.4,290.0,218.98,171.36
2018,6,20,8,45,76.5,290.0,3.1,18.95,344.5,260.02,202.84
2018,6,20,9,0,109.0,319.0,3.1,19.5,399.0,309.59,240.64
2018,6,20,9,15,276.5,296.0,3.1,20.0,514.0,396.65,307.38
2018,6,20,9,30,444.0,273.0,3.1,20.5,629.0,498.44,384.21
2018,6,20,9,45,671.5,196.0,3.15,21.0,759.0,600.63,461.02
2018,6,20,10,0,899.0,119.0,3.2,21.5,889.0,701.45,535.7
2018,6,20,10,15,914.5,116.0,3.25,21.85,920.5,736.62,560.53
2018,6,20,10,30,930.0,113.0,3.3,22.2,952.0,769.42,583.65
2018,6,20,10,45,935.0,113.5,3.35,22.55,973.0,794.75,601.07
2018,6,20,11,0,940.0,114.0,3.4,22.9,994.0,816.86,615.6
2018,6,20,11,15,944.0,113.5,3.55,23.05,1008.0,834.04,627.31
2018,6,20,11,30,948.0,113.0,3.7,23.2,1022.0,847.79,636.74
2018,6,20,11,45,950.0,113.0,3.8,23.35,1028.5,856.88,642.81
2018,6,20,12,0,952.0,113.0,3.9,23.5,1035.0,862.45,646.57
2018,6,20,12,15,952.5,112.5,4.0,23.45,1034.0,862.89,647.42
2018,6,20,12,30,953.0,112.0,4.1,23.4,1033.0,859.79,645.97
2018,6,20,12,45,952.5,111.0,4.2,23.35,1024.5,851.94,641.32
2018,6,20,13,0,952.0,110.0,4.3,23.3,1016.0,840.52,634.28
2018,6,20,13,15,949.5,108.5,4.35,23.1,999.5,823.59,623.62
2018,6,20,13,30,947.0,107.0,4.4,22.9,983.0,803.18,610.54
2018,6,20,13,45,943.5,105.5,4.45,22.7,960.0,778.65,593.65
2018,6,20,14,0,940.0,104.0,4.5,22.5,937.0,750.86,574.13
2018,6,20,14,15,934.0,102.5,4.5,22.2,907.5,718.28,550.71
2018,6,20,14,30,928.0,101.0,4.5,21.9,878.0,682.87,524.72
2018,6,20,14,45,920.0,99.5,4.5,21.65,842.5,643.62,495.15
2018,6,20,15,0,912.0,98.0,4.5,21.4,807.0,602.06,463.1
2018,6,20,15,15,901.5,96.0,4.5,21.4,766.0,556.69,426.89
2018,6,20,15,30,891.0,94.0,4.5,21.4,725.0,509.66,388.46
2018,6,20,15,45,878.0,91.0,4.4,20.75,680.0,459.33,347.18
2018,6,20,16,0,865.0,88.0,4.3,20.1,635.0,408.07,303.97
2018,6,20,16,15,848.5,85.5,4.2,19.65,587.0,355.41,258.45
2018,6,20,16,30,832.0,83.0,4.1,19.2,539.0,300.15,210.29
2018,6,20,16,45,809.5,79.5,4.0,18.7,488.5,244.94,162.62
2018,6,20,17,0,787.0,76.0,3.9,18.2,438.0,190.96,117.8
2018,6,20,17,15,756.0,72.0,3.8,17.6,386.5,137.18,78.36
2018,6,20,17,30,725.0,68.0,3.7,17.0,335.0,86.17,50.87
2018,6,20,17,45,682.0,63.0,3.6,16.4,284.0,56.23,44.29
2018,6,20,18,0,639.0,58.0,3.5,15.8,233.0,47.95,37.06
2018,6,20,18,15,575.0,52.0,3.35,15.25,185.5,42.98,32.57
2018,6,20,18,30,511.0,46.0,3.2,14.7,138.0,38.07,27.96
2018,6,20,18,45,411.0,38.0,3.05,14.15,97.5,31.4,21.56
2018,6,20,19,0,311.0,30.0,2.9,13.6,57.0,24.87,13.71
2018,6,20,19,15,177.0,18.0,2.9,13.25,31.5,14.16,0.0
2018,6,20,19,30,43.0,6.0,2.9,12.9,6.0,4.72,0.0
2018,6,20,19,45,21.5,3.0,2.85,12.6,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,21,4,45,69.0,8.0,2.85,11.1,10.0,0.0,0.0
2018,6,21,5,0,138.0,16.0,3.0,11.3,20.0,12.59,0.0
2018,6,21,5,15,272.0,26.0,3.05,11.7,52.5,21.5,8.97
2018,6,21,5,30,406.0,36.0,3.1,12.1,85.0,29.87,20.15
2018,6,21,5,45,446.5,40.5,3.2,12.45,117.0,33.32,23.91
2018,6,21,6,0,487.0,45.0,3.3,12.8,149.0,36.85,27.38
2018,6,21,6,15,243.5,49.0,3.25,13.3,101.0,36.57,27.24
2018,6,21,6,30,0.0,53.0,3.2,13.8,53.0,40.56,30.8
2018,6,21,6,45,0.0,67.5,3.2,14.25,67.5,51.77,38.74
2018,6,21,7,0,0.0,82.0,3.2,14.7,82.0,62.67,47.8
2018,6,21,7,15,2.0,114.5,3.2,15.3,115.5,86.79,67.71
2018,6,21,7,30,4.0,147.0,3.2,15.9,149.0,111.36,87.62
2018,6,21,7,45,14.0,177.5,3.15,16.45,185.5,137.12,107.94
2018,6,21,8,0,24.0,208.0,3.1,17.0,222.0,164.28,129.22
2018,6,21,8,15,90.5,239.0,3.1,17.6,298.0,215.21,168.26
2018,6,21,8,30,157.0,270.0,3.1,18.2,374.0,276.22,215.3
2018,6,21,8,45,476.0,201.5,3.05,18.75,545.5,390.66,302.06
2018,6,21,9,0,795.0,133.0,3.0,19.3,717.0,524.76,403.38
2018,6,21,9,15,865.5,112.0,3.0,19.9,778.5,578.06,443.97
2018,6,21,9,30,936.0,91.0,3.0,20.5,840.0,636.43,487.76
2018,6,21,9,45,944.5,91.5,2.95,21.05,874.0,676.43,516.78
2018,6,21,10,0,953.0,92.0,2.9,21.6,908.0,713.97,543.27
2018,6,21,10,15,958.5,93.0,2.85,22.15,935.5,747.19,565.99
2018,6,21,10,30,964.0,94.0,2.8,22.7,963.0,777.39,586.01
2018,6,21,10,45,968.0,94.0,2.8,23.2,983.5,802.43,602.27
2018,6,21,11,0,972.0,94.0,2.8,23.7,1004.0,824.1,615.24
2018,6,21,11,15,974.5,95.0,2.8,24.05,1018.0,841.99,625.98
2018,6,21,11,30,977.0,96.0,2.8,24.4,1032.0,856.28,634.32
2018,6,21,11,45,978.5,96.0,2.85,24.8,1038.5,865.31,639.4
2018,6,21,12,0,980.0,96.0,2.9,25.2,1045.0,870.68,642.15
2018,6,21,12,15,975.5,99.5,3.0,25.35,1043.0,870.54,642.28
2018,6,21,12,30,971.0,103.0,3.1,25.5,1041.0,866.76,640.08
2018,6,21,12,45,963.5,106.5,3.2,25.7,1030.5,857.02,633.83
2018,6,21,13,0,956.0,110.0,3.3,25.9,1020.0,843.8,625.31
2018,6,21,13,15,953.0,109.5,3.4,25.95,1004.0,827.31,614.98
2018,6,21,13,30,950.0,109.0,3.5,26.0,988.0,807.35,602.28
2018,6,21,13,45,946.5,107.5,3.55,26.05,965.0,782.8,585.2
2018,6,21,14,0,943.0,106.0,3.6,26.1,942.0,754.99,565.56
2018,6,21,14,15,937.5,104.5,3.6,25.95,912.5,722.71,542.64
2018,6,21,14,30,932.0,103.0,3.6,25.8,883.0,687.55,517.2
2018,6,21,14,45,924.5,101.0,3.65,25.65,847.5,648.07,488.23
2018,6,21,15,0,917.0,99.0,3.7,25.5,812.0,606.23,456.76
2018,6,21,15,15,906.5,97.0,3.7,25.5,771.0,560.68,421.3
2018,6,21,15,30,896.0,95.0,3.7,25.5,730.0,513.46,383.64
2018,6,21,15,45,883.0,92.5,3.6,24.95,685.0,463.33,343.36
2018,6,21,16,0,870.0,90.0,3.5,24.4,640.0,412.24,301.17
2018,6,21,16,15,852.5,87.0,3.4,24.0,591.5,358.58,255.89
2018,6,21,16,30,835.0,84.0,3.3,23.6,543.0,302.48,208.07
2018,6,21,16,45,812.5,81.0,3.25,23.25,492.5,247.51,161.46
2018,6,21,17,0,790.0,78.0,3.2,22.9,442.0,193.74,117.61
2018,6,21,17,15,758.5,74.0,3.1,22.2,390.0,139.7,78.72
2018,6,21,17,30,727.0,70.0,3.0,21.5,338.0,88.49,51.47
2018,6,21,17,45,682.5,65.0,2.9,20.8,286.5,57.81,44.86
2018,6,21,18,0,638.0,60.0,2.8,20.1,235.0,49.42,37.68
2018,6,21,18,15,571.0,54.0,2.5,19.15,187.0,44.47,33.35
2018,6,21,18,30,504.0,48.0,2.2,18.2,139.0,39.61,28.89
2018,6,21,18,45,399.0,39.5,1.85,17.2,98.0,32.56,22.29
2018,6,21,19,0,294.0,31.0,1.5,16.2,57.0,25.65,14.23
2018,6,21,19,15,166.0,18.5,1.5,15.75,31.5,14.56,0.0
2018,6,21,19,30,38.0,6.0,1.5,15.3,6.0,4.72,0.0
2018,6,21,19,45,19.0,3.0,1.5,14.8,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,22,4,45,51.5,7.0,1.6,11.55,8.5,0.0,0.0
2018,6,22,5,0,103.0,14.0,1.7,12.0,17.0,11.02,0.0
2018,6,22,5,15,235.5,26.0,1.85,12.65,49.5,21.4,8.67
2018,6,22,5,30,368.0,38.0,2.0,13.3,82.0,31.36,21.31
2018,6,22,5,45,456.0,46.0,2.1,13.95,126.0,37.81,27.7
2018,6,22,6,0,544.0,54.0,2.2,14.6,170.0,44.35,33.82
2018,6,22,6,15,602.0,60.0,2.1,15.35,219.5,49.11,38.15
2018,6,22,6,30,660.0,66.0,2.0,16.1,269.0,53.91,42.33
2018,6,22,6,45,700.0,70.5,1.95,16.9,320.5,74.62,48.59
2018,6,22,7,0,740.0,75.0,1.9,17.7,372.0,125.08,71.43
2018,6,22,7,15,769.0,78.5,1.8,18.7,423.5,177.03,106.93
