Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,1,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,12,4,45,20.0,3.5,1.75,14.1,3.5,0.0,0.0
2018,7,12,5,0,40.0,7.0,1.9,14.3,7.0,5.51,0.0
2018,7,12,5,15,141.5,19.5,2.0,14.85,31.0,14.83,0.0
2018,7,12,5,30,243.0,32.0,2.1,15.4,55.0,24.42,13.88
2018,7,12,5,45,333.5,42.5,2.15,15.95,93.5,34.57,24.26
2018,7,12,6,0,424.0,53.0,2.2,16.5,132.0,42.91,32.06
2018,7,12,6,15,248.0,64.0,2.25,17.25,113.5,46.93,35.82
2018,7,12,6,30,72.0,75.0,2.3,18.0,95.0,55.45,43.33
2018,7,12,6,45,45.5,101.5,2.35,18.75,115.0,74.72,56.83
2018,7,12,7,0,19.0,128.0,2.4,19.5,135.0,95.74,73.65
2018,7,12,7,15,182.5,142.5,2.4,20.2,227.0,131.04,94.82
2018,7,12,7,30,346.0,157.0,2.4,20.9,319.0,189.49,134.87
2018,7,12,7,45,533.5,132.0,2.4,21.6,414.0,245.62,174.01
2018,7,12,8,0,721.0,107.0,2.4,22.3,509.0,315.93,226.54
2018,7,12,8,15,656.5,137.5,2.45,23.05,528.0,358.13,263.88
2018,7,12,8,30,592.0,168.0,2.5,23.8,547.0,392.23,293.26
2018,7,12,8,45,477.5,229.0,2.55,24.5,548.5,415.34,312.93
2018,7,12,9,0,363.0,290.0,2.6,25.2,550.0,423.83,319.92
2018,7,12,9,15,375.5,305.0,2.65,25.75,587.0,461.62,347.82
2018,7,12,9,30,388.0,320.0,2.7,26.3,624.0,499.41,375.01
2018,7,12,9,45,382.0,338.0,2.7,26.8,648.0,527.76,394.7
2018,7,12,10,0,376.0,356.0,2.7,27.3,672.0,554.48,412.82
2018,7,12,10,15,416.0,354.5,2.75,27.7,715.0,603.89,447.45
2018,7,12,10,30,456.0,353.0,2.8,28.1,758.0,646.42,476.8
2018,7,12,10,45,498.0,337.5,2.8,28.45,789.5,679.28,499.32
2018,7,12,11,0,540.0,322.0,2.8,28.8,821.0,711.43,521.18
2018,7,12,11,15,615.5,282.5,2.85,29.15,860.0,749.08,547.59
2018,7,12,11,30,691.0,243.0,2.9,29.5,899.0,786.5,573.53
2018,7,12,11,45,598.5,301.0,2.95,29.85,872.0,765.56,556.62
2018,7,12,12,0,506.0,359.0,3.0,30.2,845.0,743.37,539.1
2018,7,12,12,15,632.5,275.0,3.1,30.45,882.5,777.52,565.22
2018,7,12,12,30,759.0,191.0,3.2,30.7,920.0,799.79,583.04
2018,7,12,12,45,753.0,195.5,3.25,30.95,913.5,793.76,578.33
2018,7,12,13,0,747.0,200.0,3.3,31.2,907.0,784.76,571.79
2018,7,12,13,15,740.0,200.0,3.3,31.05,891.5,768.5,561.11
2018,7,12,13,30,733.0,200.0,3.3,30.9,876.0,756.37,552.99
2018,7,12,13,45,775.0,169.0,3.3,30.75,868.0,739.04,542.53
2018,7,12,14,0,817.0,138.0,3.3,30.6,860.0,714.08,526.67
2018,7,12,14,15,811.0,135.0,3.25,30.25,832.5,691.64,511.15
2018,7,12,14,30,805.0,132.0,3.2,29.9,805.0,658.24,487.86
2018,7,12,14,45,798.0,129.0,3.15,29.55,772.5,621.87,462.02
2018,7,12,15,0,791.0,126.0,3.1,29.2,740.0,583.41,434.05
2018,7,12,15,15,778.5,123.5,3.1,29.2,701.5,540.49,401.71
2018,7,12,15,30,766.0,121.0,3.1,29.2,663.0,496.34,367.66
2018,7,12,15,45,752.0,117.0,3.0,28.35,621.0,449.26,331.55
2018,7,12,16,0,738.0,113.0,2.9,27.5,579.0,401.61,293.87
2018,7,12,16,15,720.5,108.5,2.95,26.9,534.0,351.99,253.58
2018,7,12,16,30,703.0,104.0,3.0,26.3,489.0,299.85,210.47
2018,7,12,16,45,678.5,99.0,3.0,25.7,441.5,248.54,167.78
2018,7,12,17,0,654.0,94.0,3.0,25.1,394.0,198.84,127.08
2018,7,12,17,15,620.5,88.5,3.0,24.35,346.0,149.45,89.65
2018,7,12,17,30,587.0,83.0,3.0,23.6,298.0,103.24,60.37
2018,7,12,17,45,500.5,80.5,3.05,22.85,244.0,62.31,48.33
2018,7,12,18,0,414.0,78.0,3.1,22.1,190.0,58.05,44.8
2018,7,12,18,15,232.5,69.5,3.0,21.55,130.0,51.42,38.97
2018,7,12,18,30,51.0,61.0,2.9,21.0,70.0,44.66,32.81
2018,7,12,18,45,30.5,43.0,2.8,20.4,48.0,31.88,21.26
2018,7,12,19,0,10.0,25.0,2.7,19.8,26.0,18.99,8.21
2018,7,12,19,15,8.5,14.0,2.6,19.55,14.5,11.02,0.0
2018,7,12,19,30,7.0,3.0,2.5,19.3,3.0,2.36,0.0
2018,7,12,19,45,3.5,1.5,2.45,19.0,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.35,18.65,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.25,18.55,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.05,18.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.95,17.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.05,17.6,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,2.3,15.85,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,2.3,15.9,2.0,1.57,0.0
2018,7,13,5,15,0.5,12.5,2.3,16.3,12.5,9.53,0.0
2018,7,13,5,30,1.0,23.0,2.3,16.7,23.0,17.57,8.2
2018,7,13,5,45,6.5,39.5,2.3,17.1,40.5,29.68,19.9
2018,7,13,6,0,12.0,56.0,2.3,17.5,58.0,41.69,30.85
2018,7,13,6,15,73.5,79.0,2.3,17.95,99.0,57.06,44.57
2018,7,13,6,30,135.0,102.0,2.3,18.4,140.0,72.74,58.36
2018,7,13,6,45,123.0,112.0,2.25,18.85,152.0,81.79,61.95
2018,7,13,7,0,111.0,122.0,2.2,19.3,164.0,98.05,72.27
2018,7,13,7,15,60.5,118.0,2.25,19.9,141.5,97.19,72.53
2018,7,13,7,30,10.0,114.0,2.3,20.5,119.0,88.64,67.34
2018,7,13,7,45,20.5,153.5,2.35,21.1,164.5,121.36,93.21
2018,7,13,8,0,31.0,193.0,2.4,21.7,210.0,156.82,120.88
2018,7,13,8,15,20.5,187.0,2.45,22.3,198.5,149.98,115.18
2018,7,13,8,30,10.0,181.0,2.5,22.9,187.0,142.85,109.21
2018,7,13,8,45,18.5,204.5,2.55,23.5,217.0,165.71,126.67
2018,7,13,9,0,27.0,228.0,2.6,24.1,247.0,193.41,147.68
2018,7,13,9,15,208.0,260.5,2.6,24.65,422.0,334.15,255.47
2018,7,13,9,30,389.0,293.0,2.6,25.2,597.0,486.94,368.32
2018,7,13,9,45,510.5,257.5,2.65,25.75,675.0,553.38,416.54
2018,7,13,10,0,632.0,222.0,2.7,26.3,753.0,628.77,470.77
2018,7,13,10,15,651.0,221.0,2.75,26.8,784.0,663.18,494.34
2018,7,13,10,30,670.0,220.0,2.8,27.3,815.0,696.2,516.78
2018,7,13,10,45,747.0,183.5,2.8,27.8,861.5,735.01,543.94
2018,7,13,11,0,824.0,147.0,2.8,28.3,908.0,768.51,567.24
2018,7,13,11,15,794.0,167.0,2.85,28.65,910.0,787.53,578.51
2018,7,13,11,30,764.0,187.0,2.9,29.0,912.0,791.02,579.59
2018,7,13,11,45,777.5,180.5,3.0,29.4,923.0,803.95,588.16
2018,7,13,12,0,791.0,174.0,3.1,29.8,934.0,813.9,594.6
2018,7,13,12,15,815.0,159.5,3.15,30.0,942.0,822.44,600.19
2018,7,13,12,30,839.0,145.0,3.2,30.2,950.0,814.74,594.83
2018,7,13,12,45,852.0,134.5,3.25,30.35,946.5,811.99,593.08
2018,7,13,13,0,865.0,124.0,3.3,30.5,943.0,805.58,588.93
2018,7,13,13,15,862.5,123.0,3.35,30.55,928.5,791.03,579.64
2018,7,13,13,30,860.0,122.0,3.4,30.6,914.0,773.29,568.27
2018,7,13,13,45,856.0,120.0,3.4,30.65,892.5,750.46,552.76
2018,7,13,14,0,852.0,118.0,3.4,30.7,871.0,724.64,534.72
2018,7,13,14,15,846.0,116.5,3.4,30.6,843.5,694.98,514.05
2018,7,13,14,30,840.0,115.0,3.4,30.5,816.0,662.7,491.16
2018,7,13,14,45,832.0,113.0,3.4,30.4,783.0,626.3,464.9
2018,7,13,15,0,824.0,111.0,3.4,30.3,750.0,587.77,436.51
2018,7,13,15,15,812.5,108.5,3.4,30.3,711.5,544.99,404.2
2018,7,13,15,30,801.0,106.0,3.4,30.3,673.0,502.35,371.13
2018,7,13,15,45,786.5,103.0,3.4,29.8,630.0,454.33,333.97
2018,7,13,16,0,772.0,100.0,3.4,29.3,587.0,405.7,295.23
2018,7,13,16,15,753.5,96.5,3.4,28.85,541.0,354.88,253.78
2018,7,13,16,30,735.0,93.0,3.4,28.4,495.0,304.4,211.75
2018,7,13,16,45,710.5,88.5,3.4,27.95,447.0,252.22,168.31
2018,7,13,17,0,686.0,84.0,3.4,27.5,399.0,198.15,124.18
2018,7,13,17,15,653.0,79.5,3.4,26.75,350.5,147.85,86.15
2018,7,13,17,30,620.0,75.0,3.4,26.0,302.0,100.6,56.34
2018,7,13,17,45,574.5,69.5,3.4,25.25,254.5,55.72,42.22
2018,7,13,18,0,529.0,64.0,3.4,24.5,207.0,51.2,38.48
2018,7,13,18,15,463.5,56.0,3.35,23.65,162.5,45.05,33.15
2018,7,13,18,30,398.0,48.0,3.3,22.8,118.0,38.88,27.61
2018,7,13,18,45,304.5,38.0,3.25,21.95,81.5,30.89,20.25
2018,7,13,19,0,211.0,28.0,3.2,21.1,45.0,21.36,9.66
2018,7,13,19,15,117.0,16.0,3.2,20.55,24.5,12.59,0.0
2018,7,13,19,30,23.0,4.0,3.2,20.0,4.0,0.0,0.0
2018,7,13,19,45,11.5,2.0,3.15,19.5,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.05,18.15,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.0,17.75,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.95,17.45,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,14,4,45,16.0,2.5,2.65,14.9,2.5,0.0,0.0
2018,7,14,5,0,32.0,5.0,2.7,15.0,5.0,3.93,0.0
2018,7,14,5,15,140.0,17.5,2.75,15.4,28.5,13.77,0.0
2018,7,14,5,30,248.0,30.0,2.8,15.8,52.0,24.6,13.57
2018,7,14,5,45,341.0,39.5,2.85,16.25,90.0,32.2,22.1
2018,7,14,6,0,434.0,49.0,2.9,16.7,128.0,39.83,29.3
2018,7,14,6,15,371.0,56.0,2.85,17.2,138.5,44.02,33.25
2018,7,14,6,30,308.0,63.0,2.8,17.7,149.0,46.74,35.71
2018,7,14,6,45,158.0,93.5,2.8,18.25,138.0,69.24,51.28
2018,7,14,7,0,8.0,124.0,2.8,18.8,127.0,92.12,71.29
2018,7,14,7,15,31.0,154.0,2.8,19.45,168.0,117.34,90.56
2018,7,14,7,30,54.0,184.0,2.8,20.1,209.0,146.85,113.08
2018,7,14,7,45,157.5,198.0,2.8,20.8,283.0,190.91,144.44
2018,7,14,8,0,261.0,212.0,2.8,21.5,357.0,247.48,186.61
2018,7,14,8,15,486.0,166.5,2.85,22.15,465.5,316.51,236.98
2018,7,14,8,30,711.0,121.0,2.9,22.8,574.0,404.6,303.52
2018,7,14,8,45,770.0,109.0,2.95,23.45,631.5,459.86,347.1
2018,7,14,9,0,829.0,97.0,3.0,24.1,689.0,515.18,390.04
2018,7,14,9,15,840.0,99.0,3.05,24.65,727.5,559.6,424.13
2018,7,14,9,30,851.0,101.0,3.1,25.2,766.0,602.46,456.14
2018,7,14,9,45,859.5,102.5,3.15,25.7,799.5,641.52,484.66
2018,7,14,10,0,868.0,104.0,3.2,26.2,833.0,678.39,510.91
2018,7,14,10,15,874.5,105.5,3.3,26.6,860.5,711.47,534.32
2018,7,14,10,30,881.0,107.0,3.4,27.0,888.0,741.85,555.42
2018,7,14,10,45,879.0,111.5,3.5,27.4,907.0,765.54,571.42
2018,7,14,11,0,877.0,116.0,3.6,27.8,926.0,785.83,584.24
2018,7,14,11,15,769.0,188.5,3.7,27.9,906.5,787.23,583.4
2018,7,14,11,30,661.0,261.0,3.8,28.0,887.0,780.24,576.09
2018,7,14,11,45,633.0,277.0,3.9,28.1,880.5,777.43,573.79
2018,7,14,12,0,605.0,293.0,4.0,28.2,874.0,771.22,569.1
2018,7,14,12,15,712.5,227.5,4.05,28.05,911.0,806.48,596.27
2018,7,14,12,30,820.0,162.0,4.1,27.9,948.0,828.44,613.94
2018,7,14,12,45,826.5,153.5,4.2,27.75,940.5,807.85,600.63
2018,7,14,13,0,833.0,145.0,4.3,27.6,933.0,798.44,595.26
2018,7,14,13,15,861.5,127.0,4.3,27.45,930.5,795.21,593.76
2018,7,14,13,30,890.0,109.0,4.3,27.3,928.0,787.17,588.99
2018,7,14,13,45,854.0,127.0,4.35,27.1,897.5,756.4,568.15
2018,7,14,14,0,818.0,145.0,4.4,26.9,867.0,732.69,551.04
2018,7,14,14,15,830.0,131.5,4.4,26.6,844.0,697.81,527.16
2018,7,14,14,30,842.0,118.0,4.4,26.3,821.0,668.14,506.27
2018,7,14,14,45,847.5,109.0,4.4,26.0,791.0,634.25,481.64
2018,7,14,15,0,853.0,100.0,4.4,25.7,761.0,597.12,453.95
2018,7,14,15,15,841.5,98.0,4.4,25.7,722.0,553.55,420.09
2018,7,14,15,30,830.0,96.0,4.4,25.7,683.0,508.48,384.31
2018,7,14,15,45,816.5,93.5,4.35,24.65,640.0,460.84,347.01
2018,7,14,16,0,803.0,91.0,4.3,23.6,597.0,411.93,307.43
2018,7,14,16,15,785.0,88.5,4.3,22.85,551.0,360.59,264.55
2018,7,14,16,30,767.0,86.0,4.3,22.1,505.0,309.45,220.84
2018,7,14,16,45,743.5,82.5,4.25,21.4,456.5,256.6,175.49
2018,7,14,17,0,720.0,79.0,4.2,20.7,408.0,205.12,132.03
2018,7,14,17,15,688.5,74.0,4.1,20.15,358.5,153.02,91.19
2018,7,14,17,30,657.0,69.0,4.0,19.6,309.0,99.85,55.75
2018,7,14,17,45,613.0,64.0,3.9,19.05,260.5,53.19,41.14
2018,7,14,18,0,569.0,59.0,3.8,18.5,212.0,47.91,36.6
2018,7,14,18,15,504.5,52.5,3.75,18.15,167.0,42.73,31.92
2018,7,14,18,30,440.0,46.0,3.7,17.8,122.0,37.6,27.11
2018,7,14,18,45,343.5,36.5,3.6,17.4,84.5,29.88,19.8
2018,7,14,19,0,247.0,27.0,3.5,17.0,47.0,22.2,10.26
2018,7,14,19,15,138.5,15.5,3.5,16.75,25.5,12.2,0.0
2018,7,14,19,30,30.0,4.0,3.5,16.5,4.0,0.0,0.0
2018,7,14,19,45,15.0,2.0,3.5,16.25,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,15,4,45,16.0,2.0,2.5,13.4,2.0,0.0,0.0
2018,7,15,5,0,32.0,4.0,2.6,13.5,4.0,3.15,0.0
2018,7,15,5,15,144.0,15.0,2.7,13.95,26.0,11.8,0.0
2018,7,15,5,30,256.0,26.0,2.8,14.4,48.0,21.27,10.83
2018,7,15,5,45,373.0,35.0,2.85,14.8,90.5,28.72,19.21
2018,7,15,6,0,490.0,44.0,2.9,15.2,133.0,36.31,26.38
2018,7,15,6,15,286.0,45.5,2.9,15.75,101.5,34.64,25.14
2018,7,15,6,30,82.0,47.0,2.9,16.3,70.0,34.95,25.48
2018,7,15,6,45,41.0,62.0,2.95,16.8,73.5,48.47,35.18
2018,7,15,7,0,0.0,77.0,3.0,17.3,77.0,58.85,44.18
2018,7,15,7,15,5.5,114.5,3.0,17.95,117.0,87.05,67.2
2018,7,15,7,30,11.0,152.0,3.0,18.6,157.0,116.15,90.52
2018,7,15,7,45,64.5,192.0,3.0,19.25,227.0,161.03,124.6
2018,7,15,8,0,118.0,232.0,3.0,19.9,297.0,215.14,166.11
2018,7,15,8,15,368.0,197.0,3.0,20.55,426.0,297.5,226.1
2018,7,15,8,30,618.0,162.0,3.0,21.2,555.0,400.47,303.48
2018,7,15,8,45,749.5,125.5,3.0,21.8,636.0,465.3,353.61
2018,7,15,9,0,881.0,89.0,3.0,22.4,717.0,535.92,407.88
2018,7,15,9,15,896.5,89.5,3.05,22.95,759.0,583.84,444.67
2018,7,15,9,30,912.0,90.0,3.1,23.5,801.0,630.43,479.51
2018,7,15,9,45,914.5,94.0,3.15,24.05,834.0,670.25,508.47
2018,7,15,10,0,917.0,98.0,3.2,24.6,867.0,707.26,534.69
2018,7,15,10,15,924.5,99.0,3.25,25.05,896.5,742.22,559.13
2018,7,15,10,30,932.0,100.0,3.3,25.5,926.0,774.38,581.12
2018,7,15,10,45,937.5,100.0,3.35,25.9,948.0,801.19,598.54
2018,7,15,11,0,943.0,100.0,3.4,26.3,970.0,824.79,613.27
2018,7,15,11,15,946.5,100.5,3.55,26.5,985.0,843.91,625.95
2018,7,15,11,30,950.0,101.0,3.7,26.7,1000.0,859.53,636.33
2018,7,15,11,45,952.5,100.5,3.8,26.85,1008.0,869.93,643.13
2018,7,15,12,0,955.0,100.0,3.9,27.0,1016.0,876.72,647.62
2018,7,15,12,15,954.5,101.0,4.0,26.95,1016.0,878.71,649.5
2018,7,15,12,30,954.0,102.0,4.1,26.9,1016.0,877.07,649.03
2018,7,15,12,45,951.5,102.5,4.15,26.85,1008.0,869.73,644.58
2018,7,15,13,0,949.0,103.0,4.2,26.8,1000.0,858.79,637.79
2018,7,15,13,15,946.0,102.0,4.3,26.6,984.0,842.61,628.08
2018,7,15,13,30,943.0,101.0,4.4,26.4,968.0,822.93,615.97
2018,7,15,13,45,938.5,100.5,4.45,26.2,946.0,799.13,600.79
2018,7,15,14,0,934.0,100.0,4.5,26.0,924.0,772.08,582.67
2018,7,15,14,15,928.5,98.5,4.5,25.7,895.0,740.34,560.51
2018,7,15,14,30,923.0,97.0,4.5,25.4,866.0,705.69,535.81
2018,7,15,14,45,915.0,94.5,4.5,25.05,830.5,665.87,506.9
2018,7,15,15,0,907.0,92.0,4.5,24.7,795.0,623.67,475.51
2018,7,15,15,15,896.5,90.5,4.5,24.7,755.0,578.83,440.64
2018,7,15,15,30,886.0,89.0,4.5,24.7,715.0,532.26,403.56
2018,7,15,15,45,873.0,87.0,4.45,23.9,670.5,482.64,364.23
2018,7,15,16,0,860.0,85.0,4.4,23.1,626.0,432.03,322.81
2018,7,15,16,15,843.0,82.0,4.3,22.5,578.0,378.42,277.59
2018,7,15,16,30,826.0,79.0,4.2,21.9,530.0,322.74,229.82
2018,7,15,16,45,803.0,76.0,4.1,21.35,479.5,267.2,181.88
2018,7,15,17,0,780.0,73.0,4.0,20.8,429.0,212.89,135.75
2018,7,15,17,15,749.0,69.0,3.9,20.25,377.5,158.19,92.69
2018,7,15,17,30,718.0,65.0,3.8,19.7,326.0,106.22,58.67
2018,7,15,17,45,674.0,60.5,3.7,19.15,275.5,56.64,44.14
2018,7,15,18,0,630.0,56.0,3.6,18.6,225.0,46.38,35.23
2018,7,15,18,15,564.0,50.0,3.45,18.15,177.5,41.37,30.73
2018,7,15,18,30,498.0,44.0,3.3,17.7,130.0,36.44,26.1
2018,7,15,18,45,394.5,35.5,3.2,17.2,90.0,29.34,19.33
2018,7,15,19,0,291.0,27.0,3.1,16.7,50.0,22.37,10.11
2018,7,15,19,15,164.0,16.0,3.05,16.4,27.0,12.59,0.0
2018,7,15,19,30,37.0,5.0,3.0,16.1,4.0,0.0,0.0
2018,7,15,19,45,18.5,2.5,3.0,15.85,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,16,4,45,23.5,2.5,2.6,13.1,2.5,0.0,0.0
2018,7,16,5,0,47.0,5.0,2.7,13.3,5.0,3.93,0.0
2018,7,16,5,15,185.5,16.0,2.8,13.75,30.0,12.59,0.0
2018,7,16,5,30,324.0,27.0,2.9,14.2,55.0,22.39,11.44
2018,7,16,5,45,424.0,35.0,3.0,14.7,96.0,29.03,19.44
2018,7,16,6,0,524.0,43.0,3.1,15.2,137.0,35.79,25.91
2018,7,16,6,15,316.0,52.5,3.05,15.75,114.5,39.75,29.66
2018,7,16,6,30,108.0,62.0,3.0,16.3,92.0,45.44,34.78
2018,7,16,6,45,56.0,87.0,2.9,16.9,102.5,65.77,49.58
2018,7,16,7,0,4.0,112.0,2.8,17.5,113.0,83.68,64.78
2018,7,16,7,15,63.0,146.0,2.75,18.25,175.0,116.75,89.12
2018,7,16,7,30,122.0,180.0,2.7,19.0,237.0,159.21,120.83
2018,7,16,7,45,442.0,139.0,2.65,19.7,377.5,226.04,163.39
2018,7,16,8,0,762.0,98.0,2.6,20.4,518.0,326.8,236.29
2018,7,16,8,15,821.0,88.0,2.65,21.2,577.5,382.14,281.91
2018,7,16,8,30,880.0,78.0,2.7,22.0,637.0,442.06,330.48
2018,7,16,8,45,893.5,79.5,2.7,22.8,681.5,493.22,371.65
2018,7,16,9,0,907.0,81.0,2.7,23.6,726.0,543.36,410.63
2018,7,16,9,15,915.0,83.5,2.75,24.25,765.5,590.05,446.16
2018,7,16,9,30,923.0,86.0,2.8,24.9,805.0,634.75,479.11
2018,7,16,9,45,928.5,88.5,2.85,25.55,839.0,675.65,508.38
2018,7,16,10,0,934.0,91.0,2.9,26.2,873.0,713.93,535.01
2018,7,16,10,15,939.5,92.5,3.0,26.75,901.5,748.53,558.91
2018,7,16,10,30,945.0,94.0,3.1,27.3,930.0,780.17,580.28
2018,7,16,10,45,949.5,94.5,3.15,27.85,952.0,807.06,596.91
2018,7,16,11,0,954.0,95.0,3.2,28.4,974.0,830.64,611.07
2018,7,16,11,15,956.5,96.0,3.3,28.7,989.0,849.65,623.04
2018,7,16,11,30,959.0,97.0,3.4,29.0,1004.0,865.1,632.69
2018,7,16,11,45,961.0,97.0,3.45,29.3,1011.5,875.65,638.87
2018,7,16,12,0,963.0,97.0,3.5,29.6,1019.0,882.55,642.74
2018,7,16,12,15,960.5,99.0,3.6,29.75,1018.5,883.81,643.65
2018,7,16,12,30,958.0,101.0,3.7,29.9,1018.0,881.39,642.23
2018,7,16,12,45,953.5,102.5,3.75,30.0,1009.0,873.26,637.0
2018,7,16,13,0,949.0,104.0,3.8,30.1,1000.0,861.56,629.49
2018,7,16,13,15,946.5,103.5,3.85,30.05,985.0,846.21,619.99
2018,7,16,13,30,944.0,103.0,3.9,30.0,970.0,827.33,608.17
2018,7,16,13,45,940.0,102.0,3.95,29.95,948.0,803.44,592.95
2018,7,16,14,0,936.0,101.0,4.0,29.9,926.0,776.27,574.9
2018,7,16,14,15,930.0,99.5,4.0,29.65,897.0,744.1,552.83
2018,7,16,14,30,924.0,98.0,4.0,29.4,868.0,709.05,528.29
2018,7,16,14,45,916.0,96.5,4.05,29.15,833.0,670.02,500.51
2018,7,16,15,0,908.0,95.0,4.1,28.9,798.0,628.61,470.28
2018,7,16,15,15,897.5,93.0,4.1,28.9,757.5,583.24,435.79
2018,7,16,15,30,887.0,91.0,4.1,28.9,717.0,536.13,399.12
2018,7,16,15,45,873.5,89.0,4.05,28.1,672.0,486.17,360.4
2018,7,16,16,0,860.0,87.0,4.0,27.3,627.0,435.25,319.65
2018,7,16,16,15,842.5,84.0,3.95,26.75,578.5,381.36,275.16
2018,7,16,16,30,825.0,81.0,3.9,26.2,530.0,325.57,228.21
2018,7,16,16,45,801.5,78.0,3.8,25.65,479.5,269.86,181.01
2018,7,16,17,0,778.0,75.0,3.7,25.1,429.0,215.42,135.57
2018,7,16,17,15,747.0,71.0,3.6,24.3,377.5,160.71,93.23
2018,7,16,17,30,716.0,67.0,3.5,23.5,326.0,108.74,59.58
2018,7,16,17,45,671.5,62.0,3.4,22.7,275.0,58.76,45.3
2018,7,16,18,0,627.0,57.0,3.3,21.9,224.0,47.1,35.35
2018,7,16,18,15,560.0,50.5,3.2,21.05,176.0,41.73,30.64
2018,7,16,18,30,493.0,44.0,3.1,20.2,128.0,36.41,25.78
2018,7,16,18,45,388.0,35.5,2.95,19.35,88.5,29.32,19.09
2018,7,16,19,0,283.0,27.0,2.8,18.5,49.0,22.37,9.66
2018,7,16,19,15,158.5,16.0,2.8,18.0,26.5,12.59,0.0
2018,7,16,19,30,34.0,5.0,2.8,17.5,4.0,0.0,0.0
2018,7,16,19,45,17.0,2.5,2.75,17.0,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,17,4,45,22.5,2.5,1.95,13.35,2.5,0.0,0.0
2018,7,17,5,0,45.0,5.0,2.1,13.6,5.0,3.93,0.0
2018,7,17,5,15,182.0,16.5,2.25,14.15,29.5,12.98,0.0
2018,7,17,5,30,319.0,28.0,2.4,14.7,54.0,23.25,11.74
2018,7,17,5,45,419.5,35.5,2.5,15.25,94.5,29.43,19.7
2018,7,17,6,0,520.0,43.0,2.6,15.8,135.0,35.77,25.81
2018,7,17,6,15,346.5,49.0,2.6,16.45,118.5,38.49,28.46
2018,7,17,6,30,173.0,55.0,2.6,17.1,102.0,39.78,29.66
2018,7,17,6,45,92.0,86.5,2.65,17.75,112.0,65.33,48.64
2018,7,17,7,0,11.0,118.0,2.7,18.4,122.0,88.33,68.16
2018,7,17,7,15,48.5,147.5,2.7,19.1,169.5,115.72,88.61
2018,7,17,7,30,86.0,177.0,2.7,19.8,217.0,148.87,113.59
2018,7,17,7,45,275.0,170.5,2.7,20.5,318.0,203.97,151.12
2018,7,17,8,0,464.0,164.0,2.7,21.2,419.0,280.35,207.44
2018,7,17,8,15,652.5,128.0,2.7,21.95,522.0,352.77,262.1
2018,7,17,8,30,841.0,92.0,2.7,22.7,625.0,438.73,327.79
2018,7,17,8,45,872.0,88.0,2.75,23.45,675.0,491.69,369.96
2018,7,17,9,0,903.0,84.0,2.8,24.2,725.0,545.16,411.41
2018,7,17,9,15,910.5,87.0,2.85,24.8,764.5,591.93,446.96
2018,7,17,9,30,918.0,90.0,2.9,25.4,804.0,636.66,479.95
2018,7,17,9,45,921.5,94.5,2.9,26.05,838.0,677.91,509.16
2018,7,17,10,0,925.0,99.0,2.9,26.7,872.0,716.41,535.57
2018,7,17,10,15,931.5,99.5,2.95,27.2,900.5,750.62,559.0
2018,7,17,10,30,938.0,100.0,3.0,27.7,929.0,781.94,579.97
2018,7,17,10,45,943.0,100.5,3.0,28.2,951.5,809.08,596.67
2018,7,17,11,0,948.0,101.0,3.0,28.7,974.0,832.96,610.79
2018,7,17,11,15,951.5,102.0,3.05,29.05,989.5,852.69,622.78
2018,7,17,11,30,955.0,103.0,3.1,29.4,1005.0,868.9,632.47
2018,7,17,11,45,956.5,103.0,3.15,29.75,1012.5,879.04,638.22
2018,7,17,12,0,958.0,103.0,3.2,30.1,1020.0,885.53,641.69
2018,7,17,12,15,955.0,104.5,3.25,30.25,1018.5,885.94,641.78
2018,7,17,12,30,952.0,106.0,3.3,30.4,1017.0,882.7,639.61
2018,7,17,12,45,946.5,108.5,3.35,30.55,1008.0,874.64,634.38
2018,7,17,13,0,941.0,111.0,3.4,30.7,999.0,863.05,626.92
2018,7,17,13,15,938.0,111.0,3.45,30.8,984.0,847.85,617.27
2018,7,17,13,30,935.0,111.0,3.5,30.9,969.0,829.16,605.36
2018,7,17,13,45,931.0,109.5,3.5,30.95,946.5,805.05,589.71
2018,7,17,14,0,927.0,108.0,3.5,31.0,924.0,777.67,571.18
2018,7,17,14,15,920.5,107.0,3.55,30.9,895.0,745.82,549.47
2018,7,17,14,30,914.0,106.0,3.6,30.8,866.0,711.14,525.35
2018,7,17,14,45,905.5,104.5,3.6,30.65,831.0,672.1,497.57
2018,7,17,15,0,897.0,103.0,3.6,30.5,796.0,630.74,467.47
2018,7,17,15,15,886.0,101.0,3.6,30.5,755.5,585.47,433.53
2018,7,17,15,30,875.0,99.0,3.6,30.5,715.0,538.53,397.47
2018,7,17,15,45,860.5,96.0,3.65,29.8,669.5,487.71,358.71
2018,7,17,16,0,846.0,93.0,3.7,29.1,624.0,436.06,317.96
2018,7,17,16,15,827.0,90.5,3.65,28.45,575.5,381.69,273.77
2018,7,17,16,30,808.0,88.0,3.6,27.8,527.0,327.77,228.88
2018,7,17,16,45,783.0,84.5,3.55,27.2,476.0,272.01,182.25
2018,7,17,17,0,758.0,81.0,3.5,26.6,425.0,217.75,137.44
2018,7,17,17,15,724.5,77.0,3.45,25.65,373.5,163.68,95.98
2018,7,17,17,30,691.0,73.0,3.4,24.7,322.0,108.59,59.71
2018,7,17,17,45,644.0,67.5,3.3,23.7,271.0,59.07,45.38
2018,7,17,18,0,597.0,62.0,3.2,22.7,220.0,50.53,38.18
2018,7,17,18,15,526.5,55.0,3.15,21.7,172.5,44.92,33.3
2018,7,17,18,30,456.0,48.0,3.1,20.7,125.0,39.39,28.25
2018,7,17,18,45,348.0,38.0,3.0,19.75,85.5,31.22,20.6
2018,7,17,19,0,240.0,28.0,2.9,18.8,46.0,23.12,9.74
2018,7,17,19,15,127.5,15.0,2.9,18.2,24.0,11.8,0.0
2018,7,17,19,30,15.0,2.0,2.9,17.6,2.0,0.0,0.0
2018,7,17,19,45,7.5,1.0,2.9,17.05,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,18,4,45,14.5,2.0,2.05,13.75,2.0,0.0,0.0
2018,7,18,5,0,29.0,4.0,2.2,14.0,4.0,0.0,0.0
2018,7,18,5,15,141.0,17.0,2.3,14.55,27.0,13.38,0.0
2018,7,18,5,30,253.0,30.0,2.4,15.1,50.0,24.79,12.45
2018,7,18,5,45,355.5,39.5,2.5,15.6,89.5,32.42,22.19
2018,7,18,6,0,458.0,49.0,2.6,16.1,129.0,40.13,29.56
2018,7,18,6,15,525.0,56.0,2.6,16.75,176.0,45.63,34.69
2018,7,18,6,30,592.0,63.0,2.6,17.4,223.0,51.17,39.65
2018,7,18,6,45,427.0,90.0,2.55,18.1,218.0,73.38,51.49
2018,7,18,7,0,262.0,117.0,2.5,18.8,213.0,107.42,74.56
2018,7,18,7,15,410.5,117.0,2.5,19.45,293.5,148.46,99.44
2018,7,18,7,30,559.0,117.0,2.5,20.1,374.0,209.15,142.63
2018,7,18,7,45,678.5,102.5,2.45,20.75,450.0,263.44,184.21
2018,7,18,8,0,798.0,88.0,2.4,21.4,526.0,331.48,238.06
2018,7,18,8,15,817.0,91.0,2.4,22.05,574.0,385.29,283.39
2018,7,18,8,30,836.0,94.0,2.4,22.7,622.0,439.32,327.73
2018,7,18,8,45,850.5,96.0,2.45,23.4,666.5,489.61,368.04
2018,7,18,9,0,865.0,98.0,2.5,24.1,711.0,538.98,406.36
2018,7,18,9,15,873.5,101.0,2.55,24.8,750.0,584.74,440.82
2018,7,18,9,30,882.0,104.0,2.6,25.5,789.0,628.63,472.85
2018,7,18,9,45,887.0,107.5,2.65,26.15,822.5,668.63,501.25
2018,7,18,10,0,892.0,111.0,2.7,26.8,856.0,706.09,527.11
2018,7,18,10,15,899.0,112.0,2.75,27.35,884.5,740.11,550.24
2018,7,18,10,30,906.0,113.0,2.8,27.9,913.0,771.37,571.0
2018,7,18,10,45,865.5,141.0,2.85,28.45,920.5,785.89,579.18
2018,7,18,11,0,825.0,169.0,2.9,29.0,928.0,807.31,591.51
2018,7,18,11,15,719.0,239.0,3.0,29.3,908.0,804.67,586.94
2018,7,18,11,30,613.0,309.0,3.1,29.6,888.0,786.04,571.88
2018,7,18,11,45,579.0,335.0,3.2,29.9,885.0,788.13,572.27
2018,7,18,12,0,545.0,361.0,3.3,30.2,882.0,785.64,569.44
2018,7,18,12,15,606.0,323.0,3.4,30.3,902.0,802.98,582.83
2018,7,18,12,30,667.0,285.0,3.5,30.4,922.0,822.08,597.11
2018,7,18,12,45,710.0,253.5,3.55,30.55,927.0,826.96,601.21
2018,7,18,13,0,753.0,222.0,3.6,30.7,932.0,827.15,602.26
2018,7,18,13,15,778.5,203.0,3.65,30.7,926.5,811.66,592.91
2018,7,18,13,30,804.0,184.0,3.7,30.7,921.0,801.66,586.98
2018,7,18,13,45,755.5,205.5,3.7,30.7,885.0,771.46,565.42
2018,7,18,14,0,707.0,227.0,3.7,30.7,849.0,733.73,538.83
2018,7,18,14,15,693.5,222.5,3.7,30.55,816.0,698.29,514.62
2018,7,18,14,30,680.0,218.0,3.7,30.4,783.0,661.08,488.76
2018,7,18,14,45,763.0,170.0,3.7,30.25,779.0,644.37,477.98
2018,7,18,15,0,846.0,122.0,3.7,30.1,775.0,622.32,462.43
2018,7,18,15,15,846.5,114.0,3.7,30.1,738.5,576.21,427.97
2018,7,18,15,30,847.0,106.0,3.7,30.1,702.0,531.81,393.77
2018,7,18,15,45,814.0,107.5,3.75,29.5,650.0,478.51,353.1
2018,7,18,16,0,781.0,109.0,3.8,28.9,598.0,424.38,310.71
2018,7,18,16,15,781.5,101.5,3.85,28.25,558.0,376.15,271.12
2018,7,18,16,30,782.0,94.0,3.9,27.6,518.0,326.26,229.02
2018,7,18,16,45,756.5,90.0,4.0,26.9,467.5,271.24,183.14
2018,7,18,17,0,731.0,86.0,4.1,26.2,417.0,217.8,139.05
2018,7,18,17,15,696.0,81.5,4.1,25.15,366.0,160.72,95.06
2018,7,18,17,30,661.0,77.0,4.1,24.1,315.0,110.29,62.05
2018,7,18,17,45,611.5,71.5,4.1,23.05,264.5,62.32,48.3
2018,7,18,18,0,562.0,66.0,4.1,22.0,214.0,53.19,40.6
2018,7,18,18,15,490.0,58.0,4.0,20.95,167.0,46.97,35.17
2018,7,18,18,30,418.0,50.0,3.9,19.9,120.0,40.77,29.52
2018,7,18,18,45,311.5,39.0,3.8,18.85,81.5,31.9,21.21
2018,7,18,19,0,205.0,28.0,3.7,17.8,43.0,21.3,8.12
2018,7,18,19,15,108.0,15.0,3.55,17.35,22.5,11.8,0.0
2018,7,18,19,30,11.0,2.0,3.4,16.9,2.0,0.0,0.0
2018,7,18,19,45,5.5,1.0,3.3,16.45,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,19,4,45,8.0,1.5,3.35,13.55,1.5,0.0,0.0
2018,7,19,5,0,16.0,3.0,3.6,13.7,3.0,0.0,0.0
2018,7,19,5,15,94.5,16.0,3.7,14.2,23.0,12.59,0.0
2018,7,19,5,30,173.0,29.0,3.8,14.7,43.0,21.94,9.96
2018,7,19,5,45,261.5,42.5,3.85,15.2,80.0,32.15,21.93
2018,7,19,6,0,350.0,56.0,3.9,15.7,117.0,42.35,31.51
2018,7,19,6,15,253.0,68.5,3.8,16.35,120.0,50.1,38.67
2018,7,19,6,30,156.0,81.0,3.7,17.0,123.0,58.42,46.09
2018,7,19,6,45,159.5,107.0,3.55,17.6,157.5,80.23,60.26
2018,7,19,7,0,163.0,133.0,3.4,18.2,192.0,110.27,80.78
2018,7,19,7,15,350.5,133.5,3.25,18.9,286.0,151.94,105.22
2018,7,19,7,30,538.0,134.0,3.1,19.6,380.0,215.05,148.73
2018,7,19,7,45,604.0,134.0,2.95,20.35,440.5,269.93,192.47
2018,7,19,8,0,670.0,134.0,2.8,21.1,501.0,327.33,238.84
2018,7,19,8,15,691.5,139.5,2.7,21.9,548.0,378.49,281.08
2018,7,19,8,30,713.0,145.0,2.6,22.7,595.0,430.41,322.78
2018,7,19,8,45,730.5,149.0,2.5,23.55,638.5,479.67,361.15
2018,7,19,9,0,748.0,153.0,2.4,24.4,682.0,528.69,397.98
2018,7,19,9,15,680.0,189.5,2.35,25.25,691.0,556.57,418.05
2018,7,19,9,30,612.0,226.0,2.3,26.1,700.0,576.0,430.95
2018,7,19,9,45,609.0,241.5,2.3,26.95,731.0,612.64,455.87
2018,7,19,10,0,606.0,257.0,2.3,27.8,762.0,646.93,478.31
2018,7,19,10,15,651.5,245.0,2.3,28.5,805.0,691.3,508.16
2018,7,19,10,30,697.0,233.0,2.3,29.2,848.0,735.43,537.19
2018,7,19,10,45,792.0,182.0,2.35,29.9,897.0,776.98,565.61
2018,7,19,11,0,887.0,131.0,2.4,30.6,946.0,814.36,590.39
2018,7,19,11,15,889.5,132.5,2.5,31.05,960.5,832.67,601.32
2018,7,19,11,30,892.0,134.0,2.6,31.5,975.0,847.63,610.23
2018,7,19,11,45,892.0,135.5,2.75,32.0,982.0,857.17,615.88
2018,7,19,12,0,892.0,137.0,2.9,32.5,989.0,863.29,619.37
2018,7,19,12,15,889.5,138.5,3.05,32.6,988.0,863.93,620.38
2018,7,19,12,30,887.0,140.0,3.2,32.7,987.0,861.19,619.27
2018,7,19,12,45,875.5,145.5,3.35,32.85,976.0,850.88,613.13
2018,7,19,13,0,864.0,151.0,3.5,33.0,965.0,837.36,604.93
2018,7,19,13,15,819.0,175.5,3.65,32.8,937.0,823.19,596.51
2018,7,19,13,30,774.0,200.0,3.8,32.6,909.0,793.32,576.78
2018,7,19,13,45,766.0,197.0,3.95,32.35,884.5,767.49,560.53
2018,7,19,14,0,758.0,194.0,4.1,32.1,860.0,744.71,545.85
2018,7,19,14,15,792.0,169.5,4.15,31.6,845.5,720.12,530.73
2018,7,19,14,30,826.0,145.0,4.2,31.1,831.0,695.63,515.05
2018,7,19,14,45,813.0,144.0,4.25,30.6,795.5,656.12,487.63
2018,7,19,15,0,800.0,143.0,4.3,30.1,760.0,614.86,458.28
2018,7,19,15,15,786.5,140.5,4.3,30.1,720.5,570.53,424.97
2018,7,19,15,30,773.0,138.0,4.3,30.1,681.0,525.01,389.99
2018,7,19,15,45,755.5,134.5,4.3,28.8,636.5,474.98,352.69
2018,7,19,16,0,738.0,131.0,4.3,27.5,592.0,424.98,314.05
2018,7,19,16,15,719.5,125.0,4.2,26.8,545.0,372.55,271.56
2018,7,19,16,30,701.0,119.0,4.1,26.1,498.0,320.57,228.45
2018,7,19,16,45,677.5,112.0,4.0,25.4,449.0,267.23,183.97
2018,7,19,17,0,654.0,105.0,3.9,24.7,400.0,215.44,141.19
2018,7,19,17,15,622.0,98.0,3.8,23.95,351.0,164.29,101.49
2018,7,19,17,30,590.0,91.0,3.7,23.2,302.0,116.21,69.33
2018,7,19,17,45,546.5,81.5,3.55,22.45,253.0,69.33,54.45
2018,7,19,18,0,503.0,72.0,3.4,21.7,204.0,57.17,44.09
2018,7,19,18,15,438.5,62.0,3.3,21.0,159.0,49.7,37.51
2018,7,19,18,30,374.0,52.0,3.2,20.3,114.0,42.13,30.62
2018,7,19,18,45,282.0,39.5,3.1,19.6,77.5,30.1,19.58
2018,7,19,19,0,190.0,27.0,3.0,18.9,41.0,20.52,7.04
2018,7,19,19,15,100.5,14.5,2.95,18.5,21.5,11.41,0.0
2018,7,19,19,30,11.0,2.0,2.9,18.1,2.0,0.0,0.0
2018,7,19,19,45,5.5,1.0,2.9,17.75,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,20,4,45,0.5,0.5,2.5,14.15,0.5,0.0,0.0
2018,7,20,5,0,1.0,1.0,2.6,14.3,1.0,0.0,0.0
2018,7,20,5,15,17.0,13.0,2.65,14.9,14.5,10.23,0.0
2018,7,20,5,30,33.0,25.0,2.7,15.5,28.0,18.9,7.33
2018,7,20,5,45,88.5,44.5,2.8,16.05,58.5,32.85,22.39
2018,7,20,6,0,144.0,64.0,2.9,16.6,89.0,46.38,34.88
2018,7,20,6,15,241.5,81.0,2.9,17.3,139.0,58.75,46.07
2018,7,20,6,30,339.0,98.0,2.9,18.0,189.0,70.51,56.47
2018,7,20,6,45,396.5,109.0,2.95,18.7,237.0,85.97,61.73
2018,7,20,7,0,454.0,120.0,3.0,19.4,285.0,127.01,83.29
2018,7,20,7,15,496.5,128.0,2.95,20.15,333.5,170.1,113.06
2018,7,20,7,30,539.0,136.0,2.9,20.9,382.0,217.47,149.85
2018,7,20,7,45,575.5,140.0,2.85,21.65,430.0,268.04,191.03
2018,7,20,8,0,612.0,144.0,2.8,22.4,478.0,317.91,232.01
2018,7,20,8,15,638.5,148.0,2.8,23.2,524.0,366.83,272.09
2018,7,20,8,30,665.0,152.0,2.8,24.0,570.0,417.11,312.32
2018,7,20,8,45,688.5,153.5,2.8,24.85,613.5,464.94,349.64
2018,7,20,9,0,712.0,155.0,2.8,25.7,657.0,513.13,386.12
2018,7,20,9,15,735.5,153.0,2.85,26.4,697.5,558.37,419.81
2018,7,20,9,30,759.0,151.0,2.9,27.1,738.0,602.02,451.5
2018,7,20,9,45,782.5,145.0,2.95,27.85,774.0,642.39,480.05
2018,7,20,10,0,806.0,139.0,3.0,28.6,810.0,681.66,507.15
2018,7,20,10,15,813.5,140.5,3.05,29.1,837.5,714.84,529.73
2018,7,20,10,30,821.0,142.0,3.1,29.6,865.0,745.52,550.17
2018,7,20,10,45,827.0,142.5,3.2,30.1,886.0,761.39,560.75
2018,7,20,11,0,833.0,143.0,3.3,30.6,907.0,783.72,575.17
2018,7,20,11,15,836.0,143.5,3.45,30.8,920.5,800.69,586.3
2018,7,20,11,30,839.0,144.0,3.6,31.0,934.0,814.55,595.4
2018,7,20,11,45,841.0,144.0,3.7,31.25,941.0,824.03,601.3
2018,7,20,12,0,843.0,144.0,3.8,31.5,948.0,830.33,605.16
2018,7,20,12,15,846.0,141.5,3.9,31.5,948.5,832.28,606.83
2018,7,20,12,30,849.0,139.0,4.0,31.5,949.0,831.0,606.44
2018,7,20,12,45,758.0,189.5,4.05,31.55,908.5,807.01,589.88
2018,7,20,13,0,667.0,240.0,4.1,31.6,868.0,776.75,567.45
2018,7,20,13,15,722.0,204.5,4.2,31.45,874.0,779.75,571.63
2018,7,20,13,30,777.0,169.0,4.3,31.3,880.0,771.94,568.31
2018,7,20,13,45,719.0,196.0,4.35,31.15,841.5,739.35,545.14
2018,7,20,14,0,661.0,223.0,4.4,31.0,803.0,700.35,517.59
2018,7,20,14,15,625.5,232.0,4.45,30.7,766.5,661.82,490.88
2018,7,20,14,30,590.0,241.0,4.5,30.4,730.0,622.72,463.37
2018,7,20,14,45,631.5,210.5,4.5,30.05,714.0,600.94,448.78
2018,7,20,15,0,673.0,180.0,4.5,29.7,698.0,573.53,429.43
2018,7,20,15,15,726.0,147.5,4.5,29.7,679.5,544.95,407.87
2018,7,20,15,30,779.0,115.0,4.5,29.7,661.0,510.11,380.7
2018,7,20,15,45,763.0,111.5,4.5,28.8,617.5,461.48,343.49
2018,7,20,16,0,747.0,108.0,4.5,27.9,574.0,412.42,304.77
2018,7,20,16,15,725.5,104.5,4.45,27.3,527.5,361.2,262.91
2018,7,20,16,30,704.0,101.0,4.4,26.7,481.0,308.08,218.74
2018,7,20,16,45,676.0,96.5,4.35,26.05,432.5,255.61,174.87
2018,7,20,17,0,648.0,92.0,4.3,25.4,384.0,205.13,133.12
2018,7,20,17,15,611.5,87.0,4.25,24.65,335.5,155.33,94.52
2018,7,20,17,30,575.0,82.0,4.2,23.9,287.0,109.07,63.67
2018,7,20,17,45,525.5,75.0,4.1,23.15,239.5,64.81,43.97
2018,7,20,18,0,476.0,68.0,4.0,22.4,192.0,53.81,41.06
2018,7,20,18,15,408.5,59.0,3.9,21.7,149.0,47.07,35.12
2018,7,20,18,30,341.0,50.0,3.8,21.0,106.0,38.07,27.02
2018,7,20,18,45,250.5,38.0,3.65,20.25,71.5,28.86,18.43
2018,7,20,19,0,160.0,26.0,3.5,19.5,37.0,19.7,5.9
2018,7,20,19,15,84.5,14.0,3.45,19.15,19.5,11.02,0.0
2018,7,20,19,30,9.0,2.0,3.4,18.8,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,3.35,18.4,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.25,17.9,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.2,17.65,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.95,17.45,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.8,17.35,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,21,4,45,3.0,1.0,2.15,15.8,1.0,0.0,0.0
2018,7,21,5,0,6.0,2.0,2.2,15.9,2.0,0.0,0.0
2018,7,21,5,15,66.5,14.5,2.25,16.4,19.0,11.41,0.0
2018,7,21,5,30,127.0,27.0,2.3,16.9,36.0,20.34,7.7
2018,7,21,5,45,221.5,40.5,2.4,17.35,71.5,30.51,20.22
2018,7,21,6,0,316.0,54.0,2.5,17.8,107.0,40.7,29.76
2018,7,21,6,15,301.5,69.0,2.5,18.45,133.5,50.91,39.01
2018,7,21,6,30,287.0,84.0,2.5,19.1,160.0,60.63,47.62
2018,7,21,6,45,350.5,96.5,2.5,19.7,209.0,76.77,54.18
2018,7,21,7,0,414.0,109.0,2.5,20.3,258.0,116.41,75.66
2018,7,21,7,15,516.0,105.5,2.55,21.0,320.5,160.29,103.87
2018,7,21,7,30,618.0,102.0,2.6,21.7,383.0,211.86,141.77
2018,7,21,7,45,645.0,108.0,2.6,22.4,431.0,261.88,183.41
2018,7,21,8,0,672.0,114.0,2.6,23.1,479.0,313.86,226.84
2018,7,21,8,15,693.5,117.5,2.65,23.75,524.5,363.37,268.06
2018,7,21,8,30,715.0,121.0,2.7,24.4,570.0,413.61,308.91
2018,7,21,8,45,731.5,124.5,2.75,25.05,612.5,462.91,347.97
2018,7,21,9,0,748.0,128.0,2.8,25.7,655.0,510.38,384.54
2018,7,21,9,15,753.5,135.0,2.85,26.25,691.5,554.04,417.41
2018,7,21,9,30,759.0,142.0,2.9,26.8,728.0,595.94,448.04
2018,7,21,9,45,705.5,176.0,2.95,27.35,740.0,623.39,466.86
2018,7,21,10,0,652.0,210.0,3.0,27.9,752.0,643.04,479.54
2018,7,21,10,15,715.0,185.0,3.1,28.3,798.0,689.06,512.53
2018,7,21,10,30,778.0,160.0,3.2,28.7,844.0,731.31,542.45
2018,7,21,10,45,784.5,160.5,3.3,29.05,865.0,756.75,559.61
2018,7,21,11,0,791.0,161.0,3.4,29.4,886.0,779.45,574.78
2018,7,21,11,15,766.0,178.0,3.5,29.65,889.0,788.16,579.94
2018,7,21,11,30,741.0,195.0,3.6,29.9,892.0,792.68,582.27
2018,7,21,11,45,772.5,179.0,3.7,30.1,910.5,812.73,596.41
2018,7,21,12,0,804.0,163.0,3.8,30.3,929.0,829.7,607.78
2018,7,21,12,15,812.5,157.5,3.9,30.35,931.5,833.44,610.46
2018,7,21,12,30,821.0,152.0,4.0,30.4,934.0,820.08,601.8
2018,7,21,12,45,830.5,144.5,4.05,30.45,930.0,817.18,600.15
2018,7,21,13,0,840.0,137.0,4.1,30.5,926.0,810.83,596.18
2018,7,21,13,15,838.0,135.0,4.15,30.35,911.5,796.19,587.15
2018,7,21,13,30,836.0,133.0,4.2,30.2,897.0,778.39,576.03
2018,7,21,13,45,832.0,131.5,4.25,30.05,876.5,756.37,561.71
2018,7,21,14,0,828.0,130.0,4.3,29.9,856.0,731.41,544.7
2018,7,21,14,15,822.0,127.5,4.3,29.65,828.5,701.39,523.93
2018,7,21,14,30,816.0,125.0,4.3,29.4,801.0,668.79,500.95
2018,7,21,14,45,808.5,122.0,4.3,29.15,768.0,637.65,478.4
2018,7,21,15,0,801.0,119.0,4.3,28.9,735.0,598.15,449.41
2018,7,21,15,15,788.5,116.5,4.3,28.9,696.0,554.38,416.19
2018,7,21,15,30,776.0,114.0,4.3,28.9,657.0,509.34,381.24
2018,7,21,15,45,762.0,110.5,4.3,28.2,615.0,461.71,344.45
2018,7,21,16,0,748.0,107.0,4.3,27.5,573.0,413.47,306.01
2018,7,21,16,15,730.0,102.5,4.3,26.9,527.0,362.56,264.36
2018,7,21,16,30,712.0,98.0,4.3,26.3,481.0,311.99,222.02
2018,7,21,16,45,687.5,93.5,4.3,25.75,433.5,257.37,176.2
2018,7,21,17,0,663.0,89.0,4.3,25.2,386.0,206.9,134.12
2018,7,21,17,15,627.0,83.5,4.2,24.45,337.0,155.86,94.34
2018,7,21,17,30,591.0,78.0,4.1,23.7,288.0,108.3,62.33
2018,7,21,17,45,539.5,72.0,3.95,22.95,240.0,63.72,42.5
2018,7,21,18,0,488.0,66.0,3.8,22.2,192.0,52.44,39.9
2018,7,21,18,15,425.0,57.0,3.7,21.5,149.5,45.67,33.93
2018,7,21,18,30,362.0,48.0,3.6,20.8,107.0,38.84,27.68
2018,7,21,18,45,258.5,36.0,3.45,20.05,71.0,27.47,17.23
