Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,14,30,802.0,152.0,3.7,28.1,805.0,709.46,530.7
2018,7,31,14,45,794.0,148.0,3.7,27.75,770.5,670.57,503.53
2018,7,31,15,0,786.0,144.0,3.7,27.4,736.0,629.62,474.22
2018,7,31,15,15,772.0,140.5,3.7,27.4,695.5,583.76,439.97
2018,7,31,15,30,758.0,137.0,3.7,27.4,655.0,536.78,404.07
2018,7,31,15,45,744.5,130.5,3.7,26.3,611.0,486.18,366.19
2018,7,31,16,0,731.0,124.0,3.7,25.2,567.0,434.84,326.35
2018,7,31,16,15,714.5,117.5,3.65,24.35,520.5,382.05,283.67
2018,7,31,16,30,698.0,111.0,3.6,23.5,474.0,329.52,239.99
2018,7,31,16,45,672.0,104.5,3.6,22.65,424.5,274.94,194.17
2018,7,31,17,0,646.0,98.0,3.6,21.8,375.0,222.22,149.85
2018,7,31,17,15,610.0,90.5,3.55,20.85,325.0,169.28,107.35
2018,7,31,17,30,574.0,83.0,3.5,19.9,275.0,119.97,71.87
2018,7,31,17,45,525.0,74.5,3.45,19.0,227.0,73.31,46.93
2018,7,31,18,0,476.0,66.0,3.4,18.1,179.0,52.75,40.78
2018,7,31,18,15,404.0,55.5,3.4,17.45,135.0,44.74,33.52
2018,7,31,18,30,332.0,45.0,3.4,16.8,91.0,36.65,25.92
2018,7,31,18,45,226.5,31.5,3.35,16.2,57.0,23.99,13.3
2018,7,31,19,0,121.0,18.0,3.3,15.6,23.0,13.68,0.0
2018,7,31,19,15,60.5,9.0,3.25,15.4,11.5,7.08,0.0
2018,7,31,19,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,1,5,15,76.0,10.0,2.95,13.5,13.5,7.87,0.0
2018,8,1,5,30,152.0,20.0,3.0,14.0,27.0,15.23,0.0
2018,8,1,5,45,252.5,30.5,3.05,14.5,59.5,24.92,14.58
2018,8,1,6,0,353.0,41.0,3.1,15.0,92.0,33.37,23.38
2018,8,1,6,15,315.5,44.5,3.05,15.65,103.5,35.19,25.44
2018,8,1,6,30,278.0,48.0,3.0,16.3,115.0,36.28,26.58
2018,8,1,6,45,140.5,71.0,2.95,17.0,105.0,57.87,40.42
2018,8,1,7,0,3.0,94.0,2.9,17.7,95.0,71.06,54.29
2018,8,1,7,15,11.5,122.5,2.85,18.3,127.5,93.89,72.64
2018,8,1,7,30,20.0,151.0,2.8,18.9,160.0,118.14,91.91
2018,8,1,7,45,42.0,180.5,2.75,19.55,202.0,149.91,116.64
2018,8,1,8,0,64.0,210.0,2.7,20.2,244.0,183.75,142.91
2018,8,1,8,15,183.5,222.0,2.65,20.9,331.5,249.87,193.06
2018,8,1,8,30,303.0,234.0,2.6,21.6,419.0,329.86,254.09
2018,8,1,8,45,555.0,173.5,2.6,22.35,543.0,435.36,333.76
2018,8,1,9,0,807.0,113.0,2.6,23.1,667.0,548.07,418.05
2018,8,1,9,15,831.5,110.5,2.65,23.8,711.0,597.66,454.67
2018,8,1,9,30,856.0,108.0,2.7,24.5,755.0,642.45,487.27
2018,8,1,9,45,869.5,108.0,2.75,25.15,791.5,684.97,517.34
2018,8,1,10,0,883.0,108.0,2.8,25.8,828.0,725.58,545.3
2018,8,1,10,15,891.0,108.5,2.9,26.2,857.0,760.44,569.43
2018,8,1,10,30,899.0,109.0,3.0,26.6,886.0,792.59,590.6
2018,8,1,10,45,905.0,109.5,3.15,27.0,909.0,820.28,608.44
2018,8,1,11,0,911.0,110.0,3.3,27.4,932.0,844.82,624.14
2018,8,1,11,15,915.0,110.5,3.4,27.45,947.5,864.45,637.14
2018,8,1,11,30,919.0,111.0,3.5,27.5,963.0,880.64,647.93
2018,8,1,11,45,921.0,111.5,3.65,27.6,971.0,891.62,655.47
2018,8,1,12,0,923.0,112.0,3.8,27.7,979.0,899.01,660.73
2018,8,1,12,15,922.5,112.5,3.85,27.6,979.0,900.64,662.25
2018,8,1,12,30,922.0,113.0,3.9,27.5,979.0,898.63,661.48
2018,8,1,12,45,919.5,113.5,4.0,27.4,971.0,891.31,657.5
2018,8,1,13,0,917.0,114.0,4.1,27.3,963.0,880.41,651.21
2018,8,1,13,15,914.5,113.0,4.1,27.1,948.0,864.67,641.5
2018,8,1,13,30,912.0,112.0,4.1,26.9,933.0,845.45,629.48
2018,8,1,13,45,909.0,110.5,4.1,26.75,911.5,821.99,614.45
2018,8,1,14,0,906.0,109.0,4.1,26.6,890.0,795.25,597.14
2018,8,1,14,15,900.5,107.0,4.1,26.25,861.0,763.06,575.88
2018,8,1,14,30,895.0,105.0,4.1,25.9,832.0,727.99,551.53
2018,8,1,14,45,887.0,103.0,4.1,25.55,797.0,688.55,523.49
2018,8,1,15,0,879.0,101.0,4.1,25.2,762.0,646.78,493.05
2018,8,1,15,15,867.5,98.5,4.1,25.2,721.0,600.41,457.8
2018,8,1,15,30,856.0,96.0,4.1,25.2,680.0,552.45,420.46
2018,8,1,15,45,841.5,93.0,4.05,24.2,634.5,501.25,381.08
2018,8,1,16,0,827.0,90.0,4.0,23.2,589.0,449.71,340.0
2018,8,1,16,15,807.5,87.0,4.0,22.5,540.5,394.53,294.46
2018,8,1,16,30,788.0,84.0,4.0,21.8,492.0,339.68,247.89
2018,8,1,16,45,761.0,80.5,3.95,21.1,441.0,282.96,199.22
2018,8,1,17,0,734.0,77.0,3.9,20.4,390.0,228.02,152.08
2018,8,1,17,15,694.5,73.0,3.85,19.6,338.0,172.77,107.12
2018,8,1,17,30,655.0,69.0,3.8,18.8,286.0,117.79,67.07
2018,8,1,17,45,598.5,63.5,3.75,17.95,235.5,68.31,41.26
2018,8,1,18,0,542.0,58.0,3.7,17.1,185.0,47.21,36.07
2018,8,1,18,15,450.0,50.5,3.6,16.55,138.5,41.13,30.46
2018,8,1,18,30,358.0,43.0,3.5,16.0,92.0,35.19,24.7
2018,8,1,18,45,231.5,30.0,3.45,15.45,56.5,22.92,12.19
2018,8,1,19,0,105.0,17.0,3.4,14.9,21.0,13.38,0.0
2018,8,1,19,15,52.5,8.5,3.4,14.65,10.5,6.69,0.0
2018,8,1,19,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,2,5,15,63.5,9.0,3.1,12.6,12.0,7.08,0.0
2018,8,2,5,30,127.0,18.0,3.2,13.0,24.0,13.7,0.0
2018,8,2,5,45,238.5,32.0,3.35,13.45,59.5,24.41,14.03
2018,8,2,6,0,350.0,46.0,3.5,13.9,95.0,37.55,27.08
2018,8,2,6,15,309.5,47.5,3.5,14.45,104.0,36.17,26.42
2018,8,2,6,30,269.0,49.0,3.5,15.0,113.0,36.87,27.25
2018,8,2,6,45,135.5,68.5,3.5,15.5,101.0,56.27,39.3
2018,8,2,7,0,2.0,88.0,3.5,16.0,89.0,66.72,51.04
2018,8,2,7,15,12.0,120.0,3.5,16.65,125.0,92.23,71.74
2018,8,2,7,30,22.0,152.0,3.5,17.3,161.0,119.4,93.51
2018,8,2,7,45,67.5,175.0,3.5,17.95,209.0,153.3,119.48
2018,8,2,8,0,113.0,198.0,3.5,18.6,257.0,195.62,152.53
2018,8,2,8,15,299.5,190.0,3.55,19.25,367.0,275.63,213.62
2018,8,2,8,30,486.0,182.0,3.6,19.9,477.0,377.57,292.46
2018,8,2,8,45,653.0,147.0,3.65,20.5,575.5,463.27,358.84
2018,8,2,9,0,820.0,112.0,3.7,21.1,674.0,556.39,430.26
2018,8,2,9,15,844.0,111.0,3.75,21.6,719.5,607.73,469.35
2018,8,2,9,30,868.0,110.0,3.8,22.1,765.0,654.03,504.05
2018,8,2,9,45,876.5,112.0,3.85,22.6,800.0,695.51,534.23
2018,8,2,10,0,885.0,114.0,3.9,23.1,835.0,734.68,562.04
2018,8,2,10,15,894.5,114.5,3.9,23.4,865.0,770.78,587.38
2018,8,2,10,30,904.0,115.0,3.9,23.7,895.0,804.23,609.71
2018,8,2,10,45,911.5,114.5,3.9,24.05,918.5,832.39,627.57
2018,8,2,11,0,919.0,114.0,3.9,24.4,942.0,857.45,643.23
2018,8,2,11,15,923.5,114.0,3.9,24.6,957.5,877.21,655.61
2018,8,2,11,30,928.0,114.0,3.9,24.8,973.0,893.51,665.69
2018,8,2,11,45,931.0,113.5,3.9,25.0,981.0,904.56,672.28
2018,8,2,12,0,934.0,113.0,3.9,25.2,989.0,911.99,676.53
2018,8,2,12,15,935.5,113.0,3.95,25.2,990.0,914.9,678.67
2018,8,2,12,30,937.0,113.0,4.0,25.2,991.0,914.13,678.45
2018,8,2,12,45,936.5,112.0,4.0,25.2,983.5,907.06,673.85
2018,8,2,13,0,936.0,111.0,4.0,25.2,976.0,896.31,666.89
2018,8,2,13,15,935.0,109.0,4.05,25.05,961.0,880.59,657.29
2018,8,2,13,30,934.0,107.0,4.1,24.9,946.0,861.26,645.27
2018,8,2,13,45,932.0,105.0,4.15,24.8,924.5,837.59,630.14
2018,8,2,14,0,930.0,103.0,4.2,24.7,903.0,810.48,612.6
2018,8,2,14,15,925.5,101.0,4.2,24.35,874.0,778.24,591.57
2018,8,2,14,30,921.0,99.0,4.2,24.0,845.0,742.97,566.95
2018,8,2,14,45,914.5,96.0,4.2,23.65,809.5,702.6,538.11
2018,8,2,15,0,908.0,93.0,4.2,23.3,774.0,659.71,506.71
2018,8,2,15,15,896.5,91.5,4.2,23.3,732.5,612.94,470.88
2018,8,2,15,30,885.0,90.0,4.2,23.3,691.0,564.49,432.87
2018,8,2,15,45,872.0,87.0,4.2,22.3,645.5,512.56,392.71
2018,8,2,16,0,859.0,84.0,4.2,21.3,600.0,459.64,350.24
2018,8,2,16,15,840.5,81.0,4.2,20.7,551.0,403.84,303.6
2018,8,2,16,30,822.0,78.0,4.2,20.1,502.0,347.06,254.87
2018,8,2,16,45,796.5,74.5,4.15,19.55,450.0,288.81,204.22
2018,8,2,17,0,771.0,71.0,4.1,19.0,398.0,232.12,154.96
2018,8,2,17,15,731.5,67.5,4.05,18.35,345.0,175.07,107.96
2018,8,2,17,30,692.0,64.0,4.0,17.7,292.0,121.82,69.12
2018,8,2,17,45,635.0,59.0,3.95,17.0,240.0,67.08,39.29
2018,8,2,18,0,578.0,54.0,3.9,16.3,188.0,44.51,33.79
2018,8,2,18,15,490.5,47.0,3.75,15.8,141.0,38.68,28.39
2018,8,2,18,30,403.0,40.0,3.6,15.3,94.0,33.0,22.83
2018,8,2,18,45,266.0,28.0,3.5,14.8,57.5,23.02,11.94
2018,8,2,19,0,129.0,16.0,3.4,14.3,21.0,12.59,0.0
2018,8,2,19,15,64.5,8.0,3.35,14.1,10.5,6.29,0.0
2018,8,2,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,3,5,15,21.0,6.0,2.55,12.25,7.0,4.72,0.0
2018,8,3,5,30,42.0,12.0,2.7,12.8,14.0,9.29,0.0
2018,8,3,5,45,91.0,31.0,2.9,13.35,41.5,23.19,12.82
2018,8,3,6,0,140.0,50.0,3.1,13.9,69.0,36.79,26.38
2018,8,3,6,15,185.5,71.5,3.05,14.45,108.5,51.74,40.12
2018,8,3,6,30,231.0,93.0,3.0,15.0,148.0,66.39,53.38
2018,8,3,6,45,266.5,114.5,2.9,15.55,192.5,93.18,67.22
2018,8,3,7,0,302.0,136.0,2.8,16.1,237.0,132.48,93.6
2018,8,3,7,15,334.0,155.5,2.7,16.65,284.5,174.17,125.35
2018,8,3,7,30,366.0,175.0,2.6,17.2,332.0,219.49,161.81
2018,8,3,7,45,391.5,192.5,2.55,17.8,379.5,264.91,199.17
2018,8,3,8,0,417.0,210.0,2.5,18.4,427.0,312.71,238.25
2018,8,3,8,15,439.0,224.5,2.4,19.1,472.5,364.47,279.63
2018,8,3,8,30,461.0,239.0,2.3,19.8,518.0,413.07,317.56
2018,8,3,8,45,477.5,249.5,2.25,20.55,558.0,457.03,351.08
2018,8,3,9,0,494.0,260.0,2.2,21.3,598.0,501.32,383.88
2018,8,3,9,15,546.5,253.5,2.2,22.15,648.0,553.15,421.55
2018,8,3,9,30,599.0,247.0,2.2,23.0,698.0,607.35,460.01
2018,8,3,9,45,660.5,227.0,2.25,23.9,746.0,662.24,498.4
2018,8,3,10,0,722.0,207.0,2.3,24.8,794.0,715.1,534.61
2018,8,3,10,15,732.0,210.0,2.3,25.5,823.0,750.67,557.52
2018,8,3,10,30,742.0,213.0,2.3,26.2,852.0,784.06,578.57
2018,8,3,10,45,749.5,213.0,2.35,26.9,873.0,810.45,594.91
2018,8,3,11,0,757.0,213.0,2.4,27.6,894.0,834.12,609.24
2018,8,3,11,15,762.0,213.5,2.45,28.2,908.5,853.28,620.64
2018,8,3,11,30,767.0,214.0,2.5,28.8,923.0,869.36,629.93
2018,8,3,11,45,770.0,214.5,2.55,29.35,931.0,880.55,636.07
2018,8,3,12,0,773.0,215.0,2.6,29.9,939.0,888.43,640.07
2018,8,3,12,15,767.5,218.5,2.65,30.35,937.0,888.34,639.02
2018,8,3,12,30,762.0,222.0,2.7,30.8,935.0,884.85,635.84
2018,8,3,12,45,752.5,225.5,2.8,31.25,924.5,874.62,628.62
2018,8,3,13,0,743.0,229.0,2.9,31.7,914.0,861.22,619.34
2018,8,3,13,15,737.0,228.0,2.95,31.9,898.0,843.73,607.8
2018,8,3,13,30,731.0,227.0,3.0,32.1,882.0,823.29,594.26
2018,8,3,13,45,722.5,224.5,3.05,32.25,858.5,796.74,576.7
2018,8,3,14,0,714.0,222.0,3.1,32.4,835.0,767.66,557.27
2018,8,3,14,15,703.5,219.0,3.15,32.25,805.5,734.32,535.36
2018,8,3,14,30,693.0,216.0,3.2,32.1,776.0,698.94,511.66
2018,8,3,14,45,679.5,211.5,3.25,31.95,740.5,658.49,483.99
2018,8,3,15,0,666.0,207.0,3.3,31.8,705.0,616.68,454.78
2018,8,3,15,15,650.0,201.5,3.3,31.8,665.0,571.49,422.11
2018,8,3,15,30,634.0,196.0,3.3,31.8,625.0,525.69,388.28
2018,8,3,15,45,614.5,187.5,3.35,30.9,580.0,475.42,351.84
2018,8,3,16,0,595.0,179.0,3.4,30.0,535.0,425.47,314.45
2018,8,3,16,15,573.0,169.0,3.35,29.25,488.5,369.55,271.22
2018,8,3,16,30,551.0,159.0,3.3,28.5,442.0,319.34,231.21
2018,8,3,16,45,523.0,147.5,3.3,27.75,393.5,267.74,189.67
2018,8,3,17,0,495.0,136.0,3.3,27.0,345.0,218.55,149.94
2018,8,3,17,15,458.5,122.5,3.25,25.95,296.0,169.17,111.56
2018,8,3,17,30,422.0,109.0,3.2,24.9,247.0,123.74,79.01
2018,8,3,17,45,375.0,94.5,3.1,23.85,201.0,81.37,54.35
2018,8,3,18,0,328.0,80.0,3.0,22.8,155.0,58.59,44.93
2018,8,3,18,15,264.5,62.5,2.9,21.85,113.0,46.21,34.05
2018,8,3,18,30,201.0,45.0,2.8,20.9,71.0,33.6,22.69
2018,8,3,18,45,129.5,28.5,2.7,20.0,42.5,21.44,9.98
2018,8,3,19,0,58.0,12.0,2.6,19.1,14.0,9.44,0.0
2018,8,3,19,15,29.0,6.0,2.6,18.65,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,4,5,15,15.0,4.5,1.45,14.05,5.0,3.54,0.0
2018,8,4,5,30,30.0,9.0,1.7,14.5,10.0,7.08,0.0
2018,8,4,5,45,67.5,24.5,1.9,14.95,32.0,18.6,8.88
2018,8,4,6,0,105.0,40.0,2.1,15.4,54.0,29.91,20.25
2018,8,4,6,15,145.0,63.0,2.15,15.9,91.5,45.96,34.81
2018,8,4,6,30,185.0,86.0,2.2,16.4,129.0,61.57,48.83
2018,8,4,6,45,222.0,109.0,2.2,16.85,173.5,88.18,63.52
2018,8,4,7,0,259.0,132.0,2.2,17.3,218.0,125.89,89.37
2018,8,4,7,15,294.0,152.0,2.2,18.15,265.5,165.87,119.54
2018,8,4,7,30,329.0,172.0,2.2,19.0,313.0,209.94,154.41
2018,8,4,7,45,361.5,188.5,2.2,19.8,361.0,254.52,190.32
2018,8,4,8,0,394.0,205.0,2.2,20.6,409.0,302.3,228.62
2018,8,4,8,15,422.5,217.5,2.3,21.6,455.5,354.09,269.42
2018,8,4,8,30,451.0,230.0,2.4,22.6,502.0,403.23,307.35
2018,8,4,8,45,478.5,238.0,2.45,23.65,546.5,450.18,342.64
2018,8,4,9,0,506.0,246.0,2.5,24.7,591.0,498.48,378.01
2018,8,4,9,15,575.5,229.5,2.6,25.55,644.5,552.4,417.45
2018,8,4,9,30,645.0,213.0,2.7,26.4,698.0,614.44,461.83
2018,8,4,9,45,727.5,181.0,2.85,27.3,752.0,670.45,501.6
2018,8,4,10,0,810.0,149.0,3.0,28.2,806.0,725.05,539.84
2018,8,4,10,15,823.5,148.0,3.15,28.85,836.5,761.51,564.35
2018,8,4,10,30,837.0,147.0,3.3,29.5,867.0,795.7,587.0
2018,8,4,10,45,850.0,145.0,3.45,30.2,892.0,814.84,598.73
2018,8,4,11,0,863.0,143.0,3.6,30.9,917.0,841.95,615.28
2018,8,4,11,15,871.5,141.0,3.7,31.2,934.0,862.45,628.06
2018,8,4,11,30,880.0,139.0,3.8,31.5,951.0,879.78,638.8
2018,8,4,11,45,888.0,136.0,3.9,31.75,961.0,892.57,646.74
2018,8,4,12,0,896.0,133.0,4.0,32.0,971.0,901.96,652.54
2018,8,4,12,15,905.0,128.5,4.1,31.9,974.5,907.45,656.8
2018,8,4,12,30,914.0,124.0,4.2,31.8,978.0,909.31,658.8
2018,8,4,12,45,924.0,118.0,4.25,31.7,975.0,906.98,657.92
2018,8,4,13,0,934.0,112.0,4.3,31.6,972.0,900.76,654.59
2018,8,4,13,15,933.0,110.5,4.35,31.35,957.5,885.42,645.69
2018,8,4,13,30,932.0,109.0,4.4,31.1,943.0,866.45,634.44
2018,8,4,13,45,929.5,107.0,4.5,30.85,921.0,842.3,619.88
2018,8,4,14,0,927.0,105.0,4.6,30.6,899.0,814.75,602.94
2018,8,4,14,15,919.5,105.0,4.6,30.25,869.5,782.03,582.1
2018,8,4,14,30,912.0,105.0,4.6,29.9,840.0,746.47,557.79
2018,8,4,14,45,901.5,104.5,4.65,29.55,804.0,705.82,529.57
2018,8,4,15,0,891.0,104.0,4.7,29.2,768.0,662.96,499.01
2018,8,4,15,15,879.5,101.5,4.7,29.2,726.5,615.78,463.66
2018,8,4,15,30,868.0,99.0,4.7,29.2,685.0,566.96,426.2
2018,8,4,15,45,847.5,98.0,4.65,28.2,637.5,515.29,387.05
2018,8,4,16,0,827.0,97.0,4.6,27.2,590.0,460.97,344.58
2018,8,4,16,15,797.5,96.5,4.55,26.55,539.0,403.67,298.14
2018,8,4,16,30,768.0,96.0,4.5,25.9,488.0,347.71,251.6
2018,8,4,16,45,732.0,93.5,4.4,25.3,435.0,287.41,201.13
2018,8,4,17,0,696.0,91.0,4.3,24.7,382.0,232.03,154.68
2018,8,4,17,15,650.0,86.0,4.15,23.8,329.0,176.15,110.11
2018,8,4,17,30,604.0,81.0,4.0,22.9,276.0,124.99,73.45
2018,8,4,17,45,539.5,73.5,3.85,22.0,224.5,76.19,47.06
2018,8,4,18,0,475.0,66.0,3.7,21.1,173.0,52.98,40.4
2018,8,4,18,15,393.0,54.0,3.55,20.25,127.5,43.69,32.08
2018,8,4,18,30,311.0,42.0,3.4,19.4,82.0,32.07,21.49
2018,8,4,18,45,203.0,28.5,3.2,18.6,50.0,21.69,9.68
2018,8,4,19,0,95.0,15.0,3.0,17.8,18.0,11.8,0.0
2018,8,4,19,15,47.5,7.5,3.0,17.4,9.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,5,5,15,27.5,7.0,2.55,13.0,8.0,5.51,0.0
2018,8,5,5,30,55.0,14.0,2.7,13.5,16.0,11.02,0.0
2018,8,5,5,45,128.0,32.0,2.9,14.05,46.5,23.91,12.73
2018,8,5,6,0,201.0,50.0,3.1,14.6,77.0,37.11,26.48
2018,8,5,6,15,222.5,65.5,3.05,15.2,107.5,48.14,36.78
2018,8,5,6,30,244.0,81.0,3.0,15.8,138.0,58.99,46.66
2018,8,5,6,45,178.0,100.5,3.0,16.4,147.5,81.05,58.57
2018,8,5,7,0,112.0,120.0,3.0,17.0,157.0,101.68,75.49
2018,8,5,7,15,127.0,144.0,2.95,17.55,192.5,131.02,98.62
2018,8,5,7,30,142.0,168.0,2.9,18.1,228.0,162.5,123.96
2018,8,5,7,45,216.0,182.5,2.85,18.7,287.5,209.2,159.88
2018,8,5,8,0,290.0,197.0,2.8,19.3,347.0,261.57,200.79
2018,8,5,8,15,449.0,185.5,2.8,20.0,443.5,341.2,261.89
2018,8,5,8,30,608.0,174.0,2.8,20.7,540.0,435.49,334.16
2018,8,5,8,45,653.0,173.5,2.8,21.35,594.0,491.59,377.49
2018,8,5,9,0,698.0,173.0,2.8,22.0,648.0,550.14,421.72
2018,8,5,9,15,719.5,175.5,2.85,22.65,690.5,599.29,458.06
2018,8,5,9,30,741.0,178.0,2.9,23.3,733.0,648.04,493.18
2018,8,5,9,45,760.5,177.5,2.9,23.9,770.5,692.06,524.0
2018,8,5,10,0,780.0,177.0,2.9,24.5,808.0,730.35,550.2
2018,8,5,10,15,787.0,180.0,3.0,25.0,836.5,764.74,573.62
2018,8,5,10,30,794.0,183.0,3.1,25.5,865.0,796.62,594.92
2018,8,5,10,45,797.5,187.0,3.15,25.95,886.5,823.85,612.55
2018,8,5,11,0,801.0,191.0,3.2,26.4,908.0,848.08,627.92
2018,8,5,11,15,803.5,193.5,3.3,26.75,923.0,867.1,640.21
2018,8,5,11,30,806.0,196.0,3.4,27.1,938.0,882.88,650.08
2018,8,5,11,45,805.5,198.0,3.45,27.45,944.5,892.35,655.42
2018,8,5,12,0,805.0,200.0,3.5,27.8,951.0,898.44,658.63
2018,8,5,12,15,825.0,187.5,3.55,28.25,957.0,906.61,663.09
2018,8,5,12,30,845.0,175.0,3.6,28.7,963.0,911.05,665.13
2018,8,5,12,45,870.5,157.5,3.6,29.15,963.0,896.93,654.72
2018,8,5,13,0,896.0,140.0,3.6,29.6,963.0,895.33,652.86
2018,8,5,13,15,892.5,138.5,3.6,29.75,947.0,878.47,641.66
2018,8,5,13,30,889.0,137.0,3.6,29.9,931.0,858.22,628.37
2018,8,5,13,45,884.0,136.0,3.6,30.0,908.5,833.89,612.51
2018,8,5,14,0,879.0,135.0,3.6,30.1,886.0,806.42,594.55
2018,8,5,14,15,872.0,132.5,3.6,30.0,856.0,773.2,572.19
2018,8,5,14,30,865.0,130.0,3.6,29.9,826.0,737.26,547.4
2018,8,5,14,45,855.0,128.0,3.6,29.8,790.0,703.76,523.62
2018,8,5,15,0,845.0,126.0,3.6,29.7,754.0,660.58,492.67
2018,8,5,15,15,831.0,123.0,3.6,29.7,712.0,612.27,457.18
2018,8,5,15,30,817.0,120.0,3.6,29.7,670.0,562.68,419.87
2018,8,5,15,45,799.0,117.0,3.65,29.05,624.0,510.12,380.46
2018,8,5,16,0,781.0,114.0,3.7,28.4,578.0,457.22,339.44
2018,8,5,16,15,754.5,110.5,3.7,27.85,527.5,398.99,293.03
2018,8,5,16,30,728.0,107.0,3.7,27.3,477.0,343.03,247.15
2018,8,5,16,45,693.0,102.5,3.65,26.7,424.5,285.37,199.45
2018,8,5,17,0,658.0,98.0,3.6,26.1,372.0,230.53,154.02
2018,8,5,17,15,609.0,93.0,3.45,25.15,319.5,176.16,111.2
2018,8,5,17,30,560.0,88.0,3.3,24.2,267.0,126.94,76.23
2018,8,5,17,45,492.5,79.0,3.15,23.25,216.0,79.37,50.03
2018,8,5,18,0,425.0,70.0,3.0,22.3,165.0,52.75,39.97
2018,8,5,18,15,338.0,57.0,2.85,21.35,120.0,42.95,31.26
2018,8,5,18,30,251.0,44.0,2.7,20.4,75.0,33.15,22.22
2018,8,5,18,45,153.0,27.5,2.5,19.4,44.0,20.79,8.31
2018,8,5,19,0,55.0,11.0,2.3,18.4,13.0,8.65,0.0
2018,8,5,19,15,27.5,5.5,2.4,17.9,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,6,5,15,9.0,2.5,1.3,12.6,3.0,0.0,0.0
2018,8,6,5,30,18.0,5.0,1.5,13.0,6.0,3.93,0.0
2018,8,6,5,45,43.5,18.0,1.7,13.35,23.0,13.86,4.82
2018,8,6,6,0,69.0,31.0,1.9,13.7,40.0,23.47,14.74
2018,8,6,6,15,98.5,53.5,1.85,14.1,72.5,40.12,29.89
2018,8,6,6,30,128.0,76.0,1.8,14.5,105.0,55.7,44.0
2018,8,6,6,45,156.5,102.0,1.75,14.9,147.0,81.81,59.95
2018,8,6,7,0,185.0,128.0,1.7,15.3,189.0,115.61,84.46
2018,8,6,7,15,210.5,154.0,1.65,15.95,234.5,152.88,113.47
2018,8,6,7,30,236.0,180.0,1.6,16.6,280.0,196.27,148.28
2018,8,6,7,45,258.5,203.5,1.6,17.25,326.0,238.28,182.17
2018,8,6,8,0,281.0,227.0,1.6,17.9,372.0,282.73,217.71
2018,8,6,8,15,301.0,247.5,1.55,18.85,416.5,326.08,251.48
2018,8,6,8,30,321.0,268.0,1.5,19.8,461.0,371.09,285.68
2018,8,6,8,45,338.0,286.0,1.45,20.7,503.0,414.03,317.46
2018,8,6,9,0,355.0,304.0,1.4,21.6,545.0,457.86,348.97
2018,8,6,9,15,376.5,316.0,1.5,22.7,585.5,500.06,378.84
2018,8,6,9,30,398.0,328.0,1.6,23.8,626.0,542.97,408.54
2018,8,6,9,45,420.0,335.5,1.65,24.85,663.0,582.84,435.33
2018,8,6,10,0,442.0,343.0,1.7,25.9,700.0,632.82,468.34
2018,8,6,10,15,452.5,350.5,1.85,26.7,727.5,664.82,489.37
2018,8,6,10,30,463.0,358.0,2.0,27.5,755.0,695.58,509.37
2018,8,6,10,45,471.0,364.0,2.2,28.3,776.5,721.67,526.25
2018,8,6,11,0,479.0,370.0,2.4,29.1,798.0,746.01,541.78
2018,8,6,11,15,487.0,372.0,2.55,29.75,813.5,765.1,553.76
2018,8,6,11,30,495.0,374.0,2.7,30.4,829.0,782.07,564.28
2018,8,6,11,45,501.0,374.0,2.85,31.0,837.5,793.35,571.11
2018,8,6,12,0,507.0,374.0,3.0,31.6,846.0,802.2,576.33
2018,8,6,12,15,562.0,340.5,3.1,32.0,863.5,822.45,590.63
2018,8,6,12,30,617.0,307.0,3.2,32.4,881.0,839.24,602.52
2018,8,6,12,45,687.5,262.0,3.3,32.8,896.5,858.33,616.27
2018,8,6,13,0,758.0,217.0,3.4,33.2,912.0,870.87,625.69
2018,8,6,13,15,761.0,210.5,3.5,33.3,898.5,855.59,616.09
2018,8,6,13,30,764.0,204.0,3.6,33.4,885.0,837.0,604.4
2018,8,6,13,45,767.0,196.5,3.65,33.45,865.0,814.23,589.72
2018,8,6,14,0,770.0,189.0,3.7,33.5,845.0,788.26,572.71
2018,8,6,14,15,765.5,183.5,3.75,33.3,816.5,755.42,551.28
2018,8,6,14,30,761.0,178.0,3.8,33.1,788.0,720.03,527.71
2018,8,6,14,45,755.5,171.0,3.85,32.9,754.0,680.24,500.61
2018,8,6,15,0,750.0,164.0,3.9,32.7,720.0,638.32,471.37
2018,8,6,15,15,734.5,160.0,3.9,32.7,679.0,591.23,437.17
2018,8,6,15,30,719.0,156.0,3.9,32.7,638.0,543.27,401.55
2018,8,6,15,45,700.5,151.0,3.85,31.9,593.5,492.35,364.03
2018,8,6,16,0,682.0,146.0,3.8,31.1,549.0,441.41,325.3
2018,8,6,16,15,652.0,141.5,3.75,30.45,500.0,386.64,282.51
2018,8,6,16,30,622.0,137.0,3.7,29.8,451.0,333.65,240.1
2018,8,6,16,45,581.0,131.0,3.6,29.1,399.5,278.48,195.75
2018,8,6,17,0,540.0,125.0,3.5,28.4,348.0,223.01,151.26
2018,8,6,17,15,484.5,116.5,3.3,27.25,296.0,171.43,111.77
2018,8,6,17,30,429.0,108.0,3.1,26.1,244.0,125.84,79.78
2018,8,6,17,45,360.0,94.0,2.9,25.0,194.0,82.1,54.29
2018,8,6,18,0,291.0,80.0,2.7,23.9,144.0,58.27,44.38
2018,8,6,18,15,222.5,60.0,2.6,22.85,101.5,44.19,32.06
2018,8,6,18,30,154.0,40.0,2.5,21.8,59.0,29.98,19.35
2018,8,6,18,45,91.0,23.5,2.4,20.75,33.5,17.82,5.51
2018,8,6,19,0,28.0,7.0,2.3,19.7,8.0,5.51,0.0
2018,8,6,19,15,14.0,3.5,2.35,19.25,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.4,18.35,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.45,17.7,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,7,5,15,15.5,4.0,1.95,13.2,4.5,0.0,0.0
2018,8,7,5,30,31.0,8.0,2.2,13.6,9.0,6.29,0.0
2018,8,7,5,45,75.0,24.0,2.4,13.95,32.0,18.21,7.7
2018,8,7,6,0,119.0,40.0,2.6,14.3,55.0,29.91,20.2
2018,8,7,6,15,164.5,62.0,2.55,14.75,93.5,45.37,34.37
2018,8,7,6,30,210.0,84.0,2.5,15.2,132.0,60.46,48.05
2018,8,7,6,45,250.0,105.5,2.5,15.65,176.5,89.28,63.37
2018,8,7,7,0,290.0,127.0,2.5,16.1,221.0,128.37,90.39
2018,8,7,7,15,312.0,141.5,2.45,16.8,259.0,164.26,118.26
2018,8,7,7,30,334.0,156.0,2.4,17.5,297.0,202.42,149.49
2018,8,7,7,45,344.0,176.5,2.4,18.2,337.5,243.83,184.14
2018,8,7,8,0,354.0,197.0,2.4,18.9,378.0,286.09,219.04
2018,8,7,8,15,392.5,212.0,2.4,19.6,431.5,336.15,258.89
2018,8,7,8,30,431.0,227.0,2.4,20.3,485.0,396.7,305.96
2018,8,7,8,45,473.0,236.5,2.4,20.95,539.5,451.48,347.74
2018,8,7,9,0,515.0,246.0,2.4,21.6,594.0,509.09,390.69
2018,8,7,9,15,516.0,261.5,2.45,22.15,628.5,549.45,420.13
2018,8,7,9,30,517.0,277.0,2.5,22.7,663.0,588.38,447.86
2018,8,7,9,45,508.5,296.5,2.55,23.3,691.0,622.58,471.31
2018,8,7,10,0,500.0,316.0,2.6,23.9,719.0,654.42,492.55
2018,8,7,10,15,510.5,323.0,2.7,24.3,747.0,687.73,515.46
2018,8,7,10,30,521.0,330.0,2.8,24.7,775.0,719.62,537.06
2018,8,7,10,45,528.5,335.0,2.85,25.1,796.5,745.81,554.24
2018,8,7,11,0,536.0,340.0,2.9,25.5,818.0,770.02,569.93
2018,8,7,11,15,543.0,342.0,3.0,25.6,833.5,789.12,583.02
2018,8,7,11,30,550.0,344.0,3.1,25.7,849.0,805.89,594.53
2018,8,7,11,45,555.0,344.0,3.2,25.8,857.0,816.74,602.05
2018,8,7,12,0,560.0,344.0,3.3,25.9,865.0,824.95,607.84
2018,8,7,12,15,574.5,335.0,3.35,25.9,869.0,830.9,612.45
2018,8,7,12,30,589.0,326.0,3.4,25.9,873.0,833.99,615.16
2018,8,7,12,45,606.5,313.0,3.45,25.9,872.0,832.69,615.09
2018,8,7,13,0,624.0,300.0,3.5,25.9,871.0,829.85,613.97
2018,8,7,13,15,624.5,294.5,3.5,25.8,858.0,815.36,604.57
2018,8,7,13,30,625.0,289.0,3.5,25.7,845.0,798.05,593.26
2018,8,7,13,45,624.5,281.0,3.55,25.6,824.5,775.19,578.31
2018,8,7,14,0,624.0,273.0,3.6,25.5,804.0,749.7,561.37
2018,8,7,14,15,619.5,265.0,3.55,25.25,776.5,718.73,540.26
2018,8,7,14,30,615.0,257.0,3.5,25.0,749.0,685.62,517.35
2018,8,7,14,45,609.5,247.5,3.5,24.75,716.5,648.68,491.48
2018,8,7,15,0,604.0,238.0,3.5,24.5,684.0,606.4,461.3
2018,8,7,15,15,587.5,230.5,3.5,24.5,644.0,561.22,427.76
2018,8,7,15,30,571.0,223.0,3.5,24.5,604.0,515.69,393.27
2018,8,7,15,45,558.0,210.5,3.45,23.7,561.5,467.73,357.28
2018,8,7,16,0,545.0,198.0,3.4,22.9,519.0,419.68,320.13
2018,8,7,16,15,531.0,183.5,3.3,22.3,474.0,369.78,280.2
2018,8,7,16,30,517.0,169.0,3.2,21.7,429.0,320.39,239.67
2018,8,7,16,45,492.0,155.0,3.15,21.15,381.0,269.01,197.14
2018,8,7,17,0,467.0,141.0,3.1,20.6,333.0,219.81,156.23
2018,8,7,17,15,430.0,126.5,3.0,19.85,284.5,170.69,116.86
2018,8,7,17,30,393.0,112.0,2.9,19.1,236.0,125.65,83.29
2018,8,7,17,45,347.0,95.0,2.8,18.35,189.5,82.78,56.44
2018,8,7,18,0,301.0,78.0,2.7,17.6,143.0,57.02,44.46
2018,8,7,18,15,238.5,59.0,2.65,17.0,102.0,43.61,32.35
2018,8,7,18,30,176.0,40.0,2.6,16.4,61.0,29.92,19.7
2018,8,7,18,45,108.5,24.5,2.55,15.85,35.5,18.46,5.1
2018,8,7,19,0,41.0,9.0,2.5,15.3,10.0,7.08,0.0
2018,8,7,19,15,20.5,4.5,2.5,15.05,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,8,5,15,32.5,6.0,2.1,12.85,7.0,0.0,0.0
2018,8,8,5,30,65.0,12.0,2.3,13.4,14.0,9.44,0.0
2018,8,8,5,45,156.0,28.0,2.5,14.0,44.5,21.16,9.35
2018,8,8,6,0,247.0,44.0,2.7,14.6,75.0,33.13,22.88
2018,8,8,6,15,279.0,59.0,2.65,15.25,109.5,43.9,32.98
2018,8,8,6,30,311.0,74.0,2.6,15.9,144.0,54.38,42.54
2018,8,8,6,45,252.5,98.0,2.5,16.55,164.5,85.2,59.42
2018,8,8,7,0,194.0,122.0,2.4,17.2,185.0,114.53,82.53
2018,8,8,7,15,218.0,142.5,2.35,17.9,224.5,149.28,109.58
2018,8,8,7,30,242.0,163.0,2.3,18.6,264.0,186.95,139.89
2018,8,8,7,45,376.5,160.5,2.25,19.35,341.5,246.78,184.9
2018,8,8,8,0,511.0,158.0,2.2,20.1,419.0,317.34,239.33
2018,8,8,8,15,600.5,150.5,2.2,20.9,486.5,383.76,291.45
2018,8,8,8,30,690.0,143.0,2.2,21.7,554.0,453.36,345.31
2018,8,8,8,45,730.5,141.0,2.15,22.5,606.5,509.8,388.34
2018,8,8,9,0,771.0,139.0,2.1,23.3,659.0,568.02,431.37
2018,8,8,9,15,761.5,154.0,2.1,24.05,694.0,612.92,463.43
2018,8,8,9,30,752.0,169.0,2.1,24.8,729.0,654.73,492.2
2018,8,8,9,45,732.5,189.5,2.1,25.6,756.0,691.36,516.15
2018,8,8,10,0,713.0,210.0,2.1,26.4,783.0,723.91,536.53
2018,8,8,10,15,727.0,210.5,2.15,27.05,813.0,760.32,560.3
2018,8,8,10,30,741.0,211.0,2.2,27.7,843.0,794.75,582.25
2018,8,8,10,45,753.5,210.0,2.25,28.35,867.0,824.41,600.69
2018,8,8,11,0,766.0,209.0,2.3,29.0,891.0,851.52,617.21
2018,8,8,11,15,774.0,208.0,2.35,29.45,907.0,872.08,629.74
2018,8,8,11,30,782.0,207.0,2.4,29.9,923.0,879.84,634.17
2018,8,8,11,45,788.5,205.0,2.45,30.35,932.0,891.81,640.96
2018,8,8,12,0,795.0,203.0,2.5,30.8,941.0,900.52,645.58
2018,8,8,12,15,789.5,206.5,2.55,31.0,939.0,899.99,644.99
2018,8,8,12,30,784.0,210.0,2.6,31.2,937.0,896.06,642.39
2018,8,8,12,45,774.0,214.0,2.7,31.45,926.5,895.93,642.16
2018,8,8,13,0,764.0,218.0,2.8,31.7,916.0,882.12,633.14
2018,8,8,13,15,763.0,214.0,2.85,31.75,901.0,865.55,622.82
2018,8,8,13,30,762.0,210.0,2.9,31.8,886.0,845.78,610.33
2018,8,8,13,45,759.5,205.0,2.95,31.8,864.0,820.79,594.4
2018,8,8,14,0,757.0,200.0,3.0,31.8,842.0,792.86,576.32
2018,8,8,14,15,750.5,195.5,3.05,31.65,813.0,759.59,554.68
2018,8,8,14,30,744.0,191.0,3.1,31.5,784.0,723.92,530.99
2018,8,8,14,45,735.0,185.0,3.15,31.3,749.0,683.01,503.3
2018,8,8,15,0,726.0,179.0,3.2,31.1,714.0,640.28,473.69
2018,8,8,15,15,710.5,174.0,3.2,31.1,673.0,592.97,439.53
2018,8,8,15,30,695.0,169.0,3.2,31.1,632.0,544.84,403.99
2018,8,8,15,45,677.5,162.0,3.3,30.2,587.0,493.51,366.78
2018,8,8,16,0,660.0,155.0,3.4,29.3,542.0,442.14,328.17
2018,8,8,16,15,638.0,146.5,3.4,28.5,494.0,388.02,285.98
2018,8,8,16,30,616.0,138.0,3.4,27.7,446.0,334.95,243.4
2018,8,8,16,45,584.5,129.5,3.4,26.9,396.0,280.52,199.18
2018,8,8,17,0,553.0,121.0,3.4,26.1,346.0,224.79,153.78
2018,8,8,17,15,510.5,110.0,3.3,24.95,295.5,172.52,112.66
2018,8,8,17,30,468.0,99.0,3.2,23.8,245.0,124.82,78.01
2018,8,8,17,45,413.0,86.0,3.1,22.7,197.0,79.94,51.48
2018,8,8,18,0,358.0,73.0,3.0,21.6,149.0,54.16,41.23
2018,8,8,18,15,284.5,56.5,2.9,20.65,106.5,42.2,30.59
2018,8,8,18,30,211.0,40.0,2.8,19.7,64.0,30.08,19.42
2018,8,8,18,45,129.5,24.5,2.7,18.8,37.0,18.51,3.66
2018,8,8,19,0,48.0,9.0,2.6,17.9,10.0,7.08,0.0
2018,8,8,19,15,24.0,4.5,2.55,17.5,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,9,5,15,24.5,5.0,1.55,12.45,5.5,0.0,0.0
2018,8,9,5,30,49.0,10.0,1.8,13.0,11.0,7.87,0.0
2018,8,9,5,45,123.0,26.5,2.0,13.55,39.0,19.97,7.97
2018,8,9,6,0,197.0,43.0,2.2,14.1,67.0,32.16,22.03
2018,8,9,6,15,264.0,60.5,2.15,14.75,109.5,44.83,33.84
2018,8,9,6,30,331.0,78.0,2.1,15.4,152.0,57.28,45.18
2018,8,9,6,45,378.0,93.0,2.05,16.1,198.0,90.13,59.77
2018,8,9,7,0,425.0,108.0,2.0,16.8,244.0,134.29,89.09
2018,8,9,7,15,472.5,119.0,1.95,17.8,295.5,181.03,124.62
2018,8,9,7,30,520.0,130.0,1.9,18.8,347.0,232.93,166.44
2018,8,9,7,45,557.5,138.5,1.9,19.8,398.5,284.75,209.19
2018,8,9,8,0,595.0,147.0,1.9,20.8,450.0,344.48,257.66
2018,8,9,8,15,622.5,154.0,1.9,21.7,498.5,397.6,300.29
2018,8,9,8,30,650.0,161.0,1.9,22.6,547.0,452.31,342.87
2018,8,9,8,45,673.0,165.5,1.85,23.5,592.5,503.86,381.64
2018,8,9,9,0,696.0,170.0,1.8,24.4,638.0,555.83,419.33
2018,8,9,9,15,711.5,175.0,1.8,25.35,679.0,603.8,452.99
2018,8,9,9,30,727.0,180.0,1.8,26.3,720.0,650.91,484.93
2018,8,9,9,45,739.5,184.0,1.8,27.25,755.5,693.94,513.07
2018,8,9,10,0,752.0,188.0,1.8,28.2,791.0,735.34,539.27
2018,8,9,10,15,763.0,190.0,1.8,28.95,821.0,771.91,562.02
2018,8,9,10,30,774.0,192.0,1.8,29.7,851.0,806.24,582.79
2018,8,9,10,45,783.0,192.5,1.85,30.45,874.0,827.78,595.49
2018,8,9,11,0,792.0,193.0,1.9,31.2,897.0,853.42,610.56
2018,8,9,11,15,798.5,193.0,2.0,31.75,913.0,873.61,622.72
2018,8,9,11,30,805.0,193.0,2.1,32.3,929.0,890.68,632.59
2018,8,9,11,45,809.5,192.5,2.15,32.9,937.5,902.34,638.5
2018,8,9,12,0,814.0,192.0,2.2,33.5,946.0,910.63,642.39
2018,8,9,12,15,807.5,196.0,2.35,33.7,943.5,909.7,642.47
2018,8,9,12,30,801.0,200.0,2.5,33.9,941.0,905.3,640.47
2018,8,9,12,45,790.5,204.0,2.6,34.15,930.0,894.04,633.62
2018,8,9,13,0,780.0,208.0,2.7,34.4,919.0,889.36,630.68
2018,8,9,13,15,777.5,206.0,2.8,34.4,904.5,873.07,621.04
2018,8,9,13,30,775.0,204.0,2.9,34.4,890.0,853.57,609.27
2018,8,9,13,45,770.5,200.0,3.0,34.4,867.0,827.52,593.11
2018,8,9,14,0,766.0,196.0,3.1,34.4,844.0,798.59,574.81
2018,8,9,14,15,757.5,192.5,3.15,34.15,814.5,764.39,552.97
2018,8,9,14,30,749.0,189.0,3.2,33.9,785.0,727.88,529.13
2018,8,9,14,45,738.5,184.5,3.25,33.7,749.5,687.0,501.69
2018,8,9,15,0,728.0,180.0,3.3,33.5,714.0,644.39,472.41
2018,8,9,15,15,711.5,175.0,3.3,33.5,672.5,596.27,438.01
2018,8,9,15,30,695.0,170.0,3.3,33.5,631.0,547.42,402.3
2018,8,9,15,45,676.0,163.5,3.3,32.65,585.5,495.62,364.87
2018,8,9,16,0,657.0,157.0,3.3,31.8,540.0,443.94,326.26
2018,8,9,16,15,633.5,148.5,3.25,31.05,491.5,389.24,284.06
2018,8,9,16,30,610.0,140.0,3.2,30.3,443.0,335.76,241.64
2018,8,9,16,45,578.0,131.0,3.15,29.6,393.0,280.99,197.6
2018,8,9,17,0,546.0,122.0,3.1,28.9,343.0,224.95,152.45
2018,8,9,17,15,503.5,111.5,2.95,27.8,293.0,173.32,112.26
2018,8,9,17,30,461.0,101.0,2.8,26.7,243.0,126.23,78.39
2018,8,9,17,45,405.5,87.0,2.65,25.65,194.5,80.87,51.52
2018,8,9,18,0,350.0,73.0,2.5,24.6,146.0,54.09,40.61
2018,8,9,18,15,276.5,56.5,2.35,23.6,104.0,42.14,30.09
2018,8,9,18,30,203.0,40.0,2.2,22.6,62.0,30.03,18.98
2018,8,9,18,45,121.0,23.5,2.1,21.6,35.0,17.76,1.48
2018,8,9,19,0,39.0,7.0,2.0,20.6,8.0,5.51,0.0
2018,8,9,19,15,19.5,3.5,2.1,20.1,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.25,19.15,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,10,5,15,50.5,6.0,2.0,14.05,7.5,0.0,0.0
2018,8,10,5,30,101.0,12.0,2.2,14.6,15.0,9.44,0.0
2018,8,10,5,45,223.0,25.5,2.45,15.15,48.0,20.95,7.83
2018,8,10,6,0,345.0,39.0,2.7,15.7,81.0,32.05,21.7
2018,8,10,6,15,424.5,49.0,2.7,16.4,125.5,39.95,29.31
2018,8,10,6,30,504.0,59.0,2.7,17.1,170.0,47.82,36.54
2018,8,10,6,45,556.0,67.0,2.65,17.85,219.5,85.5,49.86
2018,8,10,7,0,608.0,75.0,2.6,18.6,269.0,135.79,81.87
2018,8,10,7,15,645.0,81.5,2.6,19.6,320.0,187.93,122.32
2018,8,10,7,30,682.0,88.0,2.6,20.6,371.0,243.76,168.67
2018,8,10,7,45,707.0,94.0,2.6,21.65,421.0,298.93,215.56
2018,8,10,8,0,732.0,100.0,2.6,22.7,471.0,355.78,263.12
2018,8,10,8,15,753.5,104.5,2.6,23.5,519.5,412.57,309.69
2018,8,10,8,30,775.0,109.0,2.6,24.3,568.0,468.24,353.95
2018,8,10,8,45,790.5,112.5,2.6,25.1,612.5,520.25,394.04
2018,8,10,9,0,806.0,116.0,2.6,25.9,657.0,571.66,432.29
2018,8,10,9,15,811.5,122.5,2.65,26.65,695.5,618.87,466.42
2018,8,10,9,30,817.0,129.0,2.7,27.4,734.0,664.09,498.07
2018,8,10,9,45,818.0,136.5,2.75,28.1,767.0,704.94,525.81
2018,8,10,10,0,819.0,144.0,2.8,28.8,800.0,743.08,550.96
2018,8,10,10,15,827.5,146.0,2.85,29.3,829.0,779.06,574.68
2018,8,10,10,30,836.0,148.0,2.9,29.8,858.0,812.48,596.25
2018,8,10,10,45,843.0,148.5,3.0,30.3,880.5,840.55,613.52
2018,8,10,11,0,850.0,149.0,3.1,30.8,903.0,865.61,628.7
2018,8,10,11,15,854.0,150.0,3.15,31.05,918.0,871.95,631.89
2018,8,10,11,30,858.0,151.0,3.2,31.3,933.0,887.78,641.54
2018,8,10,11,45,859.5,150.5,3.3,31.6,939.5,896.85,646.94
2018,8,10,12,0,861.0,150.0,3.4,31.9,946.0,902.5,650.22
2018,8,10,12,15,859.0,151.5,3.4,32.2,945.0,903.29,649.87
2018,8,10,12,30,857.0,153.0,3.4,32.5,944.0,900.65,647.42
2018,8,10,12,45,852.0,154.5,3.45,32.75,935.0,906.72,651.2
2018,8,10,13,0,847.0,156.0,3.5,33.0,926.0,894.44,643.06
2018,8,10,13,15,843.5,154.5,3.55,33.05,910.0,877.28,632.44
2018,8,10,13,30,840.0,153.0,3.6,33.1,894.0,856.78,619.68
2018,8,10,13,45,834.5,151.0,3.65,33.15,871.0,830.98,603.42
