Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,10,0,906.0,77.0,0.7,24.7,640.0,907.65,655.66
2018,10,9,10,15,914.5,78.0,0.8,25.25,666.0,942.96,676.78
2018,10,9,10,30,923.0,79.0,0.9,25.8,692.0,975.23,695.97
2018,10,9,10,45,896.5,92.0,1.0,26.4,701.0,984.36,700.66
2018,10,9,11,0,870.0,105.0,1.1,27.0,710.0,988.45,702.61
2018,10,9,11,15,843.5,117.5,1.3,27.25,711.5,1001.27,712.78
2018,10,9,11,30,817.0,130.0,1.5,27.5,713.0,996.45,711.72
2018,10,9,11,45,782.5,145.5,1.75,27.75,705.5,982.22,705.44
2018,10,9,12,0,748.0,161.0,2.0,28.0,698.0,974.05,702.73
2018,10,9,12,15,708.0,176.0,2.2,28.0,681.0,947.28,687.89
2018,10,9,12,30,668.0,191.0,2.4,28.0,664.0,916.93,670.55
2018,10,9,12,45,689.0,178.0,2.6,28.0,658.0,915.39,671.93
2018,10,9,13,0,710.0,165.0,2.8,28.0,652.0,909.9,670.44
2018,10,9,13,15,750.0,144.5,3.0,27.75,645.0,910.08,673.45
2018,10,9,13,30,790.0,124.0,3.2,27.5,638.0,898.76,668.75
2018,10,9,13,45,780.0,120.0,3.4,27.25,609.0,862.45,647.07
2018,10,9,14,0,770.0,116.0,3.6,27.0,580.0,823.7,623.45
2018,10,9,14,15,780.5,105.0,3.7,26.55,552.0,792.38,604.63
2018,10,9,14,30,791.0,94.0,3.8,26.1,524.0,757.38,582.87
2018,10,9,14,45,726.5,101.0,3.95,25.65,473.0,685.44,534.1
2018,10,9,15,0,662.0,108.0,4.1,25.2,422.0,613.01,481.89
2018,10,9,15,15,711.0,88.5,4.1,25.2,396.0,590.43,465.7
2018,10,9,15,30,760.0,69.0,4.1,25.2,370.0,559.13,441.72
2018,10,9,15,45,728.0,65.0,4.05,23.95,323.0,495.12,392.81
2018,10,9,16,0,696.0,61.0,4.0,22.7,276.0,432.79,343.22
2018,10,9,16,15,641.5,55.5,3.8,21.85,226.5,362.43,284.67
2018,10,9,16,30,587.0,50.0,3.6,21.0,177.0,295.8,227.33
2018,10,9,16,45,496.5,43.0,3.4,20.15,130.5,221.41,163.33
2018,10,9,17,0,406.0,36.0,3.2,19.3,84.0,157.35,107.23
2018,10,9,17,15,258.5,25.0,3.05,18.55,50.0,85.88,35.21
2018,10,9,17,30,111.0,14.0,2.9,17.8,16.0,26.6,0.0
2018,10,9,17,45,55.5,7.0,2.8,17.05,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,10,6,15,55.0,10.5,0.75,12.0,13.5,15.07,0.0
2018,10,10,6,30,110.0,21.0,0.9,12.4,27.0,46.21,0.0
2018,10,10,6,45,255.5,34.5,1.05,12.8,67.5,109.13,72.59
2018,10,10,7,0,401.0,48.0,1.2,13.2,108.0,186.73,138.93
2018,10,10,7,15,489.5,55.0,1.1,13.6,156.0,253.96,197.62
2018,10,10,7,30,578.0,62.0,1.0,14.0,204.0,330.78,263.15
2018,10,10,7,45,631.0,66.5,0.95,14.4,253.0,396.97,318.78
2018,10,10,8,0,684.0,71.0,0.9,14.8,302.0,467.76,375.8
2018,10,10,8,15,720.0,74.5,0.85,15.4,349.0,529.44,423.26
2018,10,10,8,30,756.0,78.0,0.8,16.0,396.0,595.14,471.58
2018,10,10,8,45,783.0,80.0,0.75,16.55,440.0,654.39,513.2
2018,10,10,9,0,810.0,82.0,0.7,17.1,484.0,713.78,552.23
2018,10,10,9,15,830.5,83.0,0.8,17.9,523.0,766.72,586.49
2018,10,10,9,30,851.0,84.0,0.9,18.7,562.0,818.53,619.42
2018,10,10,9,45,867.5,83.5,1.0,19.55,595.5,854.37,641.0
2018,10,10,10,0,884.0,83.0,1.1,20.4,629.0,896.89,666.96
2018,10,10,10,15,892.0,84.5,1.1,20.9,654.5,931.62,686.72
2018,10,10,10,30,900.0,86.0,1.1,21.4,680.0,963.38,704.45
2018,10,10,10,45,905.0,86.5,1.05,21.95,698.0,987.9,716.41
2018,10,10,11,0,910.0,87.0,1.0,22.5,716.0,1008.98,726.18
2018,10,10,11,15,912.5,88.0,0.9,22.8,726.5,1024.58,732.2
2018,10,10,11,30,915.0,89.0,0.8,23.1,737.0,1036.47,735.92
2018,10,10,11,45,915.0,89.0,0.7,23.45,739.0,1040.87,734.96
2018,10,10,12,0,915.0,89.0,0.6,23.8,741.0,1041.44,731.85
2018,10,10,12,15,912.0,89.0,0.65,23.95,735.0,1035.15,728.93
2018,10,10,12,30,909.0,89.0,0.7,24.1,729.0,1025.08,723.94
2018,10,10,12,45,904.0,89.0,0.8,24.25,715.0,1009.31,716.69
2018,10,10,13,0,899.0,89.0,0.9,24.4,701.0,989.98,707.24
2018,10,10,13,15,891.5,88.0,1.05,24.35,679.5,963.65,694.76
2018,10,10,13,30,884.0,87.0,1.2,24.3,658.0,934.13,679.89
2018,10,10,13,45,873.0,86.0,1.35,24.3,629.5,898.43,660.43
2018,10,10,14,0,862.0,85.0,1.5,24.3,601.0,860.11,638.71
2018,10,10,14,15,847.5,83.5,1.7,24.1,566.0,815.9,613.38
2018,10,10,14,30,833.0,82.0,1.9,23.9,531.0,777.94,591.47
2018,10,10,14,45,813.0,80.0,2.1,23.65,490.5,724.73,558.06
2018,10,10,15,0,793.0,78.0,2.3,23.4,450.0,670.63,522.85
2018,10,10,15,15,766.5,74.5,2.3,23.4,405.0,609.97,478.34
2018,10,10,15,30,740.0,71.0,2.3,23.4,360.0,549.75,432.79
2018,10,10,15,45,699.5,67.5,2.6,22.5,312.0,482.48,382.48
2018,10,10,16,0,659.0,64.0,2.9,21.6,264.0,419.7,333.01
2018,10,10,16,15,597.5,59.0,3.0,20.8,215.5,347.28,273.37
2018,10,10,16,30,536.0,54.0,3.1,20.0,167.0,280.79,216.54
2018,10,10,16,45,441.0,46.0,3.15,19.2,122.0,206.7,153.09
2018,10,10,17,0,346.0,38.0,3.2,18.4,77.0,143.43,97.84
2018,10,10,17,15,209.5,24.5,3.15,17.65,44.5,74.89,23.97
2018,10,10,17,30,73.0,11.0,3.1,16.9,12.0,18.99,0.0
2018,10,10,17,45,36.5,5.5,3.1,16.15,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,11,6,15,48.0,11.0,0.7,12.3,13.5,14.75,0.0
2018,10,11,6,30,96.0,22.0,0.8,12.7,27.0,42.09,0.0
2018,10,11,6,45,196.5,38.0,0.9,13.1,62.5,99.5,66.23
2018,10,11,7,0,297.0,54.0,1.0,13.5,98.0,159.99,119.53
2018,10,11,7,15,315.5,65.5,1.0,13.85,128.0,197.88,154.8
2018,10,11,7,30,334.0,77.0,1.0,14.2,158.0,237.86,190.82
2018,10,11,7,45,307.5,93.5,0.95,14.55,181.0,262.88,213.45
2018,10,11,8,0,281.0,110.0,0.9,14.9,204.0,271.47,221.61
2018,10,11,8,15,219.0,134.0,0.8,15.55,214.0,275.29,224.06
2018,10,11,8,30,157.0,158.0,0.7,16.2,224.0,258.47,209.24
2018,10,11,8,45,319.5,157.0,0.6,16.8,308.5,392.59,315.62
2018,10,11,9,0,482.0,156.0,0.5,17.4,393.0,546.0,429.09
2018,10,11,9,15,613.0,138.0,0.6,18.1,464.0,661.76,511.5
2018,10,11,9,30,744.0,120.0,0.7,18.8,535.0,777.1,589.64
2018,10,11,9,45,770.0,117.5,0.8,19.5,569.0,825.04,619.1
2018,10,11,10,0,796.0,115.0,0.9,20.2,603.0,866.63,644.86
2018,10,11,10,15,807.0,116.5,1.0,20.6,629.0,902.45,667.42
2018,10,11,10,30,818.0,118.0,1.1,21.0,655.0,935.64,688.24
2018,10,11,10,45,826.5,119.0,1.2,21.45,674.0,963.01,705.14
2018,10,11,11,0,835.0,120.0,1.3,21.9,693.0,987.26,720.1
2018,10,11,11,15,840.5,119.5,1.35,22.2,704.0,1003.53,729.65
2018,10,11,11,30,846.0,119.0,1.4,22.5,715.0,1016.3,737.19
2018,10,11,11,45,850.5,117.5,1.45,22.8,718.0,1023.32,741.26
2018,10,11,12,0,855.0,116.0,1.5,23.1,721.0,1026.66,743.21
2018,10,11,12,15,856.0,114.5,1.5,23.3,716.5,1022.72,740.24
2018,10,11,12,30,857.0,113.0,1.5,23.5,712.0,1015.07,735.18
2018,10,11,12,45,857.5,110.5,1.55,23.7,700.0,1002.08,727.69
2018,10,11,13,0,858.0,108.0,1.6,23.9,688.0,985.46,718.02
2018,10,11,13,15,853.0,105.5,1.6,23.95,667.0,960.0,702.47
2018,10,11,13,30,848.0,103.0,1.6,24.0,646.0,931.32,684.93
2018,10,11,13,45,839.5,100.0,1.6,24.1,618.0,895.81,662.76
2018,10,11,14,0,831.0,97.0,1.6,24.2,590.0,857.6,638.72
2018,10,11,14,15,817.5,94.5,1.65,24.1,555.5,813.29,611.35
2018,10,11,14,30,804.0,92.0,1.7,24.0,521.0,767.06,582.22
2018,10,11,14,45,785.5,88.5,1.7,23.9,481.0,714.31,547.52
2018,10,11,15,0,767.0,85.0,1.7,23.8,441.0,660.63,511.11
2018,10,11,15,15,739.0,81.5,1.7,23.8,396.5,600.03,467.18
2018,10,11,15,30,711.0,78.0,1.7,23.8,352.0,542.52,424.11
2018,10,11,15,45,669.5,73.5,1.7,23.3,304.5,474.92,372.75
2018,10,11,16,0,628.0,69.0,1.7,22.8,257.0,410.22,321.64
2018,10,11,16,15,565.5,62.5,1.5,22.05,208.5,337.29,262.16
2018,10,11,16,30,503.0,56.0,1.3,21.3,160.0,270.51,205.89
2018,10,11,16,45,396.5,47.0,1.15,20.55,115.0,193.47,141.53
2018,10,11,17,0,290.0,38.0,1.0,19.8,70.0,127.84,85.71
2018,10,11,17,15,172.0,23.5,1.1,19.1,40.0,65.3,11.96
2018,10,11,17,30,54.0,9.0,1.2,18.4,10.0,14.78,0.0
2018,10,11,17,45,27.0,4.5,1.3,17.75,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,12,6,15,76.5,10.0,0.65,12.9,13.5,17.83,0.0
2018,10,12,6,30,153.0,20.0,0.7,13.4,27.0,53.9,0.0
2018,10,12,6,45,283.5,31.5,0.75,13.85,65.0,117.01,75.9
2018,10,12,7,0,414.0,43.0,0.8,14.3,103.0,189.23,139.65
2018,10,12,7,15,494.0,50.5,0.85,15.0,149.5,254.54,196.73
2018,10,12,7,30,574.0,58.0,0.9,15.7,196.0,328.63,259.85
2018,10,12,7,45,626.0,63.5,1.0,16.35,244.5,395.18,315.72
2018,10,12,8,0,678.0,69.0,1.1,17.0,293.0,466.33,373.19
2018,10,12,8,15,714.0,73.0,1.25,18.15,340.0,528.18,421.13
2018,10,12,8,30,750.0,77.0,1.4,19.3,387.0,594.14,470.3
2018,10,12,8,45,776.0,79.5,1.55,20.4,430.5,652.92,512.56
2018,10,12,9,0,802.0,82.0,1.7,21.5,474.0,711.79,552.39
2018,10,12,9,15,825.0,83.0,1.75,22.2,514.0,766.31,587.7
2018,10,12,9,30,848.0,84.0,1.8,22.9,554.0,819.91,621.64
2018,10,12,9,45,868.5,83.0,1.8,23.6,588.5,858.3,644.14
2018,10,12,10,0,889.0,82.0,1.8,24.3,623.0,903.75,671.1
2018,10,12,10,15,898.0,83.0,1.95,24.95,649.0,938.84,692.6
2018,10,12,10,30,907.0,84.0,2.1,25.6,675.0,970.98,712.14
2018,10,12,10,45,913.5,84.5,2.2,26.25,694.0,996.97,727.08
2018,10,12,11,0,920.0,85.0,2.3,26.9,713.0,1019.54,739.89
2018,10,12,11,15,923.5,86.0,2.4,27.25,724.0,1036.14,749.83
2018,10,12,11,30,927.0,87.0,2.5,27.6,735.0,1049.0,757.55
2018,10,12,11,45,928.5,87.0,2.6,27.95,738.0,1054.84,760.97
2018,10,12,12,0,930.0,87.0,2.7,28.3,741.0,1056.81,762.12
2018,10,12,12,15,929.0,86.5,2.8,28.45,735.5,1051.77,759.57
2018,10,12,12,30,928.0,86.0,2.9,28.6,730.0,1042.86,754.74
2018,10,12,12,45,924.0,85.5,2.95,28.75,716.5,1027.16,745.21
2018,10,12,13,0,920.0,85.0,3.0,28.9,703.0,1007.8,733.47
2018,10,12,13,15,914.0,84.5,3.05,28.85,682.0,982.96,718.82
2018,10,12,13,30,908.0,84.0,3.1,28.8,661.0,954.79,701.99
2018,10,12,13,45,899.0,82.5,3.15,28.8,632.5,919.56,680.28
2018,10,12,14,0,890.0,81.0,3.2,28.8,604.0,881.51,656.54
2018,10,12,14,15,876.5,79.5,3.25,28.65,569.0,837.09,628.58
2018,10,12,14,30,863.0,78.0,3.3,28.5,534.0,790.64,598.83
2018,10,12,14,45,844.5,75.0,3.3,28.3,492.5,744.18,568.47
2018,10,12,15,0,826.0,72.0,3.3,28.1,451.0,688.61,531.03
2018,10,12,15,15,799.5,69.0,3.3,28.1,405.5,627.0,486.34
2018,10,12,15,30,773.0,66.0,3.3,28.1,360.0,565.75,440.21
2018,10,12,15,45,735.5,62.0,3.2,27.3,311.5,497.95,388.65
2018,10,12,16,0,698.0,58.0,3.1,26.5,263.0,432.43,336.8
2018,10,12,16,15,610.0,55.0,2.75,25.35,210.0,349.87,270.12
2018,10,12,16,30,522.0,52.0,2.4,24.2,157.0,274.51,207.51
2018,10,12,16,45,416.0,42.0,2.05,23.05,110.5,195.7,141.79
2018,10,12,17,0,310.0,32.0,1.7,21.9,64.0,129.55,85.03
2018,10,12,17,15,199.0,20.5,1.7,21.05,37.0,68.49,0.14
2018,10,12,17,30,88.0,9.0,1.7,20.2,10.0,19.74,0.0
2018,10,12,17,45,44.0,4.5,1.7,19.35,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.7,18.05,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,13,6,15,108.5,9.5,1.3,12.45,14.0,7.47,0.0
2018,10,13,6,30,217.0,19.0,1.4,13.2,28.0,56.5,0.0
2018,10,13,6,45,366.0,28.0,1.5,13.9,68.5,136.16,86.78
2018,10,13,7,0,515.0,37.0,1.6,14.6,109.0,216.93,159.63
2018,10,13,7,15,592.5,42.5,1.7,15.35,157.5,283.17,218.93
2018,10,13,7,30,670.0,48.0,1.8,16.1,206.0,359.91,285.43
2018,10,13,7,45,718.0,52.0,1.95,16.85,256.0,428.2,343.65
2018,10,13,8,0,766.0,56.0,2.1,17.6,306.0,500.36,402.72
2018,10,13,8,15,797.5,58.5,2.15,18.5,353.5,564.29,452.68
2018,10,13,8,30,829.0,61.0,2.2,19.4,401.0,623.98,497.61
2018,10,13,8,45,851.5,63.5,2.25,20.35,445.5,682.98,539.47
2018,10,13,9,0,874.0,66.0,2.3,21.3,490.0,741.66,578.26
2018,10,13,9,15,889.5,68.5,2.3,22.05,529.5,794.11,611.75
2018,10,13,9,30,905.0,71.0,2.3,22.8,569.0,844.94,643.37
2018,10,13,9,45,915.5,73.0,2.35,23.6,602.0,888.93,669.98
2018,10,13,10,0,926.0,75.0,2.4,24.4,635.0,930.37,694.51
2018,10,13,10,15,933.5,76.0,2.4,24.85,660.5,965.06,714.76
2018,10,13,10,30,941.0,77.0,2.4,25.3,686.0,996.59,732.82
2018,10,13,10,45,946.0,77.5,2.45,25.8,704.5,1021.75,747.06
2018,10,13,11,0,951.0,78.0,2.5,26.3,723.0,1043.32,759.06
2018,10,13,11,15,953.5,79.0,2.55,26.55,733.5,1059.26,768.32
2018,10,13,11,30,956.0,80.0,2.6,26.8,744.0,1071.32,775.27
2018,10,13,11,45,956.0,80.0,2.65,27.05,746.0,1075.71,777.53
2018,10,13,12,0,956.0,80.0,2.7,27.3,748.0,1076.1,777.48
2018,10,13,12,15,955.0,79.5,2.75,27.3,742.5,1070.89,774.83
2018,10,13,12,30,954.0,79.0,2.8,27.3,737.0,1061.72,769.86
2018,10,13,12,45,950.0,78.5,2.85,27.35,723.0,1045.65,760.46
2018,10,13,13,0,946.0,78.0,2.9,27.4,709.0,1025.82,748.77
2018,10,13,13,15,939.0,77.5,2.95,27.3,687.0,999.46,733.35
2018,10,13,13,30,932.0,77.0,3.0,27.2,665.0,969.73,715.7
2018,10,13,13,45,923.0,75.5,3.05,27.05,636.0,933.79,693.97
2018,10,13,14,0,914.0,74.0,3.1,26.9,607.0,894.95,670.11
2018,10,13,14,15,900.5,72.0,3.1,26.65,571.0,849.07,641.09
2018,10,13,14,30,887.0,70.0,3.1,26.4,535.0,801.1,610.23
2018,10,13,14,45,868.5,68.5,3.1,26.2,494.0,748.12,575.2
2018,10,13,15,0,850.0,67.0,3.1,26.0,453.0,694.05,538.72
2018,10,13,15,15,824.5,64.0,3.1,26.0,407.0,638.45,498.51
2018,10,13,15,30,799.0,61.0,3.1,26.0,361.0,576.66,451.71
2018,10,13,15,45,761.5,57.5,3.1,25.0,312.0,508.15,399.83
2018,10,13,16,0,724.0,54.0,3.1,24.0,263.0,441.89,347.35
2018,10,13,16,15,666.0,49.5,2.85,22.95,213.5,367.95,286.42
2018,10,13,16,30,608.0,45.0,2.6,21.9,164.0,299.29,227.65
2018,10,13,16,45,511.0,37.5,2.35,20.85,117.5,222.98,162.24
2018,10,13,17,0,414.0,30.0,2.1,19.8,71.0,156.04,101.61
2018,10,13,17,15,253.0,19.5,2.0,18.9,40.0,78.29,0.0
2018,10,13,17,30,92.0,9.0,1.9,18.0,9.0,20.43,0.0
2018,10,13,17,45,46.0,4.5,1.8,17.05,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,14,6,15,67.0,8.0,1.25,10.8,10.5,0.0,0.0
2018,10,14,6,30,134.0,16.0,1.4,11.5,21.0,38.63,0.0
2018,10,14,6,45,311.5,27.0,1.5,12.2,63.0,122.54,77.35
2018,10,14,7,0,489.0,38.0,1.6,12.9,105.0,211.29,156.66
2018,10,14,7,15,424.0,48.0,1.7,13.5,123.5,228.66,178.94
2018,10,14,7,30,359.0,58.0,1.8,14.1,142.0,232.01,186.99
2018,10,14,7,45,353.0,82.0,1.85,14.75,180.0,277.04,226.42
2018,10,14,8,0,347.0,106.0,1.9,15.4,218.0,320.29,262.59
2018,10,14,8,15,581.5,86.5,1.9,16.05,308.0,469.11,382.55
2018,10,14,8,30,816.0,67.0,1.9,16.7,398.0,630.02,506.29
2018,10,14,8,45,840.0,69.5,1.95,17.35,443.0,690.29,549.26
2018,10,14,9,0,864.0,72.0,2.0,18.0,488.0,743.2,584.69
2018,10,14,9,15,881.0,74.5,1.95,18.65,527.5,796.37,618.73
2018,10,14,9,30,898.0,77.0,1.9,19.3,567.0,848.06,650.82
2018,10,14,9,45,910.5,79.0,1.9,19.9,601.0,893.46,678.49
2018,10,14,10,0,923.0,81.0,1.9,20.5,635.0,936.48,704.13
2018,10,14,10,15,933.5,81.5,1.9,21.1,662.0,973.21,725.25
2018,10,14,10,30,944.0,82.0,1.9,21.7,689.0,1006.95,744.22
2018,10,14,10,45,951.0,82.5,1.95,22.3,708.5,1034.06,759.45
2018,10,14,11,0,958.0,83.0,2.0,22.9,728.0,1057.62,772.47
2018,10,14,11,15,964.0,83.0,2.05,23.35,740.5,1075.9,782.64
2018,10,14,11,30,970.0,83.0,2.1,23.8,753.0,1090.34,790.53
2018,10,14,11,45,972.0,82.5,2.15,24.3,755.5,1096.16,792.99
2018,10,14,12,0,974.0,82.0,2.2,24.8,758.0,1097.94,793.15
2018,10,14,12,15,973.5,81.5,2.3,25.1,752.5,1093.1,790.61
2018,10,14,12,30,973.0,81.0,2.4,25.4,747.0,1084.23,785.68
2018,10,14,12,45,971.0,80.5,2.45,25.7,734.0,1069.86,776.81
2018,10,14,13,0,969.0,80.0,2.5,26.0,721.0,1051.59,765.6
2018,10,14,13,15,965.0,78.5,2.55,26.1,700.0,1026.4,750.63
2018,10,14,13,30,961.0,77.0,2.6,26.2,679.0,997.6,733.36
2018,10,14,13,45,952.5,75.5,2.7,26.3,649.5,961.26,711.52
2018,10,14,14,0,944.0,74.0,2.8,26.4,620.0,921.89,687.45
2018,10,14,14,15,931.5,72.5,2.8,26.3,584.0,876.37,658.69
2018,10,14,14,30,919.0,71.0,2.8,26.2,548.0,828.57,628.02
2018,10,14,14,45,901.5,68.5,2.85,26.15,505.5,773.79,592.15
2018,10,14,15,0,884.0,66.0,2.9,26.1,463.0,717.75,554.65
2018,10,14,15,15,858.0,64.0,2.9,26.1,416.5,655.71,510.44
2018,10,14,15,30,832.0,62.0,2.9,26.1,370.0,598.74,467.3
2018,10,14,15,45,796.0,58.0,2.55,25.4,320.0,528.72,413.11
2018,10,14,16,0,760.0,54.0,2.2,24.7,270.0,460.71,358.54
2018,10,14,16,15,705.5,49.0,1.95,23.4,219.0,385.71,297.62
2018,10,14,16,30,651.0,44.0,1.7,22.1,168.0,315.57,238.15
2018,10,14,16,45,552.0,37.0,1.45,20.75,120.5,234.08,169.01
2018,10,14,17,0,453.0,30.0,1.2,19.4,73.0,167.0,106.61
2018,10,14,17,15,265.5,19.0,1.25,18.7,40.5,79.99,0.0
2018,10,14,17,30,78.0,8.0,1.3,18.0,8.0,17.72,0.0
2018,10,14,17,45,39.0,4.0,1.35,17.35,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,15,6,15,114.0,8.5,1.4,10.65,13.0,0.0,0.0
2018,10,15,6,30,228.0,17.0,1.5,11.5,26.0,58.33,0.0
2018,10,15,6,45,382.5,26.0,1.55,12.3,66.5,140.82,86.72
2018,10,15,7,0,537.0,35.0,1.6,13.1,107.0,222.7,164.36
2018,10,15,7,15,615.0,40.5,1.7,13.9,156.0,293.16,227.82
2018,10,15,7,30,693.0,46.0,1.8,14.7,205.0,371.64,296.22
2018,10,15,7,45,740.5,50.5,1.95,15.55,255.5,441.59,356.02
2018,10,15,8,0,788.0,55.0,2.1,16.4,306.0,515.35,416.44
2018,10,15,8,15,820.5,57.5,2.1,17.4,354.5,581.04,467.46
2018,10,15,8,30,853.0,60.0,2.1,18.4,403.0,642.43,513.18
2018,10,15,8,45,875.0,62.0,2.1,19.4,447.5,701.56,554.24
2018,10,15,9,0,897.0,64.0,2.1,20.4,492.0,760.25,592.35
2018,10,15,9,15,911.5,66.0,2.05,21.2,531.0,812.17,624.65
2018,10,15,9,30,926.0,68.0,2.0,22.0,570.0,862.32,654.89
2018,10,15,9,45,935.5,70.0,1.95,22.8,603.0,906.07,680.03
2018,10,15,10,0,945.0,72.0,1.9,23.6,636.0,947.14,702.89
2018,10,15,10,15,953.0,73.5,1.7,24.2,662.5,983.3,720.69
2018,10,15,10,30,961.0,75.0,1.5,24.8,689.0,1016.26,735.7
2018,10,15,10,45,966.0,76.0,1.35,25.4,707.5,1042.3,746.57
2018,10,15,11,0,971.0,77.0,1.2,26.0,726.0,1064.67,754.83
2018,10,15,11,15,973.5,77.5,1.05,26.4,736.5,1080.14,759.2
2018,10,15,11,30,976.0,78.0,0.9,26.8,747.0,1091.64,761.05
2018,10,15,11,45,976.5,77.5,0.7,27.15,749.0,1095.89,757.4
2018,10,15,12,0,977.0,77.0,0.5,27.5,751.0,1096.07,751.3
2018,10,15,12,15,975.5,77.0,0.65,27.7,745.0,1090.76,751.57
2018,10,15,12,30,974.0,77.0,0.8,27.9,739.0,1081.41,749.5
2018,10,15,12,45,970.5,76.5,0.9,28.05,725.0,1065.49,742.46
2018,10,15,13,0,967.0,76.0,1.0,28.2,711.0,1045.71,733.13
2018,10,15,13,15,960.5,75.0,1.15,28.2,689.0,1018.73,720.66
2018,10,15,13,30,954.0,74.0,1.3,28.2,667.0,988.26,705.7
2018,10,15,13,45,944.5,73.0,1.45,28.2,637.5,951.78,686.48
2018,10,15,14,0,935.0,72.0,1.6,28.2,608.0,912.38,664.85
2018,10,15,14,15,922.0,70.5,1.75,28.05,572.0,866.73,638.87
2018,10,15,14,30,909.0,69.0,1.9,27.9,536.0,818.89,610.66
2018,10,15,14,45,890.5,67.0,2.0,27.7,494.0,764.36,576.7
2018,10,15,15,0,872.0,65.0,2.1,27.5,452.0,708.7,541.0
2018,10,15,15,15,846.0,62.0,2.1,27.5,405.5,646.04,497.2
2018,10,15,15,30,820.0,59.0,2.1,27.5,359.0,588.58,454.46
2018,10,15,15,45,781.5,56.0,2.05,26.6,309.5,518.99,402.49
2018,10,15,16,0,743.0,53.0,2.0,25.7,260.0,451.66,349.93
2018,10,15,16,15,683.0,48.0,1.8,24.35,209.5,375.18,288.3
2018,10,15,16,30,623.0,43.0,1.6,23.0,159.0,304.21,228.65
2018,10,15,16,45,520.5,35.5,1.4,21.7,112.5,222.81,159.94
2018,10,15,17,0,418.0,28.0,1.2,20.4,66.0,156.4,97.07
2018,10,15,17,15,243.0,17.0,1.25,19.6,36.0,63.34,0.0
2018,10,15,17,30,68.0,6.0,1.3,18.8,6.0,4.72,0.0
2018,10,15,17,45,34.0,3.0,1.3,18.0,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,16,6,15,109.0,9.0,1.1,11.2,12.5,0.0,0.0
2018,10,16,6,30,218.0,18.0,1.1,11.7,25.0,57.74,0.0
2018,10,16,6,45,373.0,26.5,1.1,12.15,64.5,139.27,83.31
2018,10,16,7,0,528.0,35.0,1.1,12.6,104.0,221.18,163.08
2018,10,16,7,15,606.5,41.0,1.15,13.25,152.5,292.02,226.78
2018,10,16,7,30,685.0,47.0,1.2,13.9,201.0,370.95,295.25
2018,10,16,7,45,733.0,51.0,1.2,14.6,251.0,440.28,353.89
2018,10,16,8,0,781.0,55.0,1.2,15.3,301.0,513.4,412.84
2018,10,16,8,15,813.0,58.0,1.25,16.2,349.5,579.01,463.51
2018,10,16,8,30,845.0,61.0,1.3,17.1,398.0,640.25,508.97
2018,10,16,8,45,867.0,63.0,1.3,18.0,442.0,698.97,549.24
2018,10,16,9,0,889.0,65.0,1.3,18.9,486.0,757.25,586.66
2018,10,16,9,15,904.0,67.5,1.35,19.8,525.0,809.78,619.56
2018,10,16,9,30,919.0,70.0,1.4,20.7,564.0,860.61,650.6
2018,10,16,9,45,929.5,71.5,1.45,21.6,597.0,904.3,676.25
2018,10,16,10,0,940.0,73.0,1.5,22.5,630.0,945.41,699.85
2018,10,16,10,15,947.0,74.0,1.55,23.1,655.0,979.82,719.65
2018,10,16,10,30,954.0,75.0,1.6,23.7,680.0,1011.01,737.3
2018,10,16,10,45,958.5,75.5,1.7,24.3,698.0,1035.74,751.57
2018,10,16,11,0,963.0,76.0,1.8,24.9,716.0,1056.82,763.61
2018,10,16,11,15,965.5,77.0,1.85,25.25,726.5,1072.72,772.52
2018,10,16,11,30,968.0,78.0,1.9,25.6,737.0,1084.71,779.15
2018,10,16,11,45,968.5,77.5,1.95,25.95,739.0,1088.85,781.07
2018,10,16,12,0,969.0,77.0,2.0,26.3,741.0,1088.97,780.72
2018,10,16,12,15,966.5,77.0,2.05,26.5,734.5,1082.62,776.99
2018,10,16,12,30,964.0,77.0,2.1,26.7,728.0,1072.29,770.98
2018,10,16,12,45,959.5,77.0,2.15,26.85,714.0,1056.05,761.56
2018,10,16,13,0,955.0,77.0,2.2,27.0,700.0,1036.04,749.88
2018,10,16,13,15,948.5,76.5,2.2,27.05,678.0,1009.87,734.04
2018,10,16,13,30,942.0,76.0,2.2,27.1,656.0,980.26,716.07
2018,10,16,13,45,932.5,74.0,2.2,27.1,626.5,942.88,693.14
2018,10,16,14,0,923.0,72.0,2.2,27.1,597.0,902.62,668.2
2018,10,16,14,15,909.5,71.0,2.25,26.95,561.5,857.56,640.63
2018,10,16,14,30,896.0,70.0,2.3,26.8,526.0,810.4,611.15
2018,10,16,14,45,877.0,67.5,2.3,26.65,484.0,755.42,575.32
2018,10,16,15,0,858.0,65.0,2.3,26.5,442.0,699.4,538.03
2018,10,16,15,15,831.5,62.5,2.3,26.5,396.0,643.4,498.33
2018,10,16,15,30,805.0,60.0,2.3,26.5,350.0,581.22,451.84
2018,10,16,15,45,765.0,56.0,2.1,25.65,300.5,510.4,397.92
2018,10,16,16,0,725.0,52.0,1.9,24.8,251.0,442.1,343.79
2018,10,16,16,15,663.5,47.0,1.75,23.5,201.0,365.97,282.2
2018,10,16,16,30,602.0,42.0,1.6,22.2,151.0,295.57,222.79
2018,10,16,16,45,496.5,35.0,1.4,20.85,106.0,217.56,156.49
2018,10,16,17,0,391.0,28.0,1.2,19.5,61.0,149.17,89.93
2018,10,16,17,15,225.5,17.5,1.25,18.8,33.5,60.37,0.0
2018,10,16,17,30,60.0,7.0,1.3,18.1,6.0,0.0,0.0
2018,10,16,17,45,30.0,3.5,1.35,17.35,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,17,6,15,71.0,7.5,1.05,10.5,9.5,0.0,0.0
2018,10,17,6,30,142.0,15.0,1.1,11.0,19.0,40.57,0.0
2018,10,17,6,45,298.0,25.5,1.2,11.45,56.5,118.96,68.56
2018,10,17,7,0,454.0,36.0,1.3,11.9,94.0,202.5,150.22
2018,10,17,7,15,471.0,46.5,1.35,12.5,129.5,249.35,195.38
2018,10,17,7,30,488.0,57.0,1.4,13.1,165.0,297.82,239.88
2018,10,17,7,45,304.0,90.0,1.45,13.75,162.5,264.84,216.61
2018,10,17,8,0,120.0,123.0,1.5,14.4,160.0,191.99,157.12
2018,10,17,8,15,246.0,128.0,1.4,15.3,220.0,291.7,239.94
2018,10,17,8,30,372.0,133.0,1.3,16.2,280.0,408.75,332.69
2018,10,17,8,45,589.5,106.5,1.2,17.1,369.5,562.87,450.56
2018,10,17,9,0,807.0,80.0,1.1,18.0,459.0,722.19,563.44
2018,10,17,9,15,847.0,77.0,1.1,18.95,503.5,785.53,602.33
2018,10,17,9,30,887.0,74.0,1.1,19.9,548.0,840.33,635.32
2018,10,17,9,45,899.0,75.5,1.1,20.85,580.5,884.13,660.21
2018,10,17,10,0,911.0,77.0,1.1,21.8,613.0,925.55,683.14
2018,10,17,10,15,919.0,78.5,1.0,22.55,638.5,960.62,700.31
2018,10,17,10,30,927.0,80.0,0.9,23.3,664.0,992.61,715.1
2018,10,17,10,45,933.0,80.5,0.85,24.1,682.5,1018.19,726.45
2018,10,17,11,0,939.0,81.0,0.8,24.9,701.0,1040.27,735.59
2018,10,17,11,15,942.0,82.0,0.7,25.35,711.5,1056.3,740.87
2018,10,17,11,30,945.0,83.0,0.6,25.8,722.0,1068.53,743.87
2018,10,17,11,45,945.5,83.0,0.45,26.25,724.0,1073.12,741.15
2018,10,17,12,0,946.0,83.0,0.3,26.7,726.0,1073.79,736.41
2018,10,17,12,15,944.5,83.0,0.35,26.9,720.5,1068.49,734.09
2018,10,17,12,30,943.0,83.0,0.4,27.1,715.0,1059.29,729.76
2018,10,17,12,45,938.5,82.5,0.45,27.3,700.5,1042.66,721.23
2018,10,17,13,0,934.0,82.0,0.5,27.5,686.0,1022.35,710.67
2018,10,17,13,15,927.5,81.0,0.6,27.5,664.5,995.96,698.2
2018,10,17,13,30,921.0,80.0,0.7,27.5,643.0,966.23,683.55
2018,10,17,13,45,911.0,78.0,0.85,27.55,613.5,928.96,664.71
2018,10,17,14,0,901.0,76.0,1.0,27.6,584.0,888.93,643.49
2018,10,17,14,15,886.5,74.5,1.1,27.4,548.5,843.19,617.71
2018,10,17,14,30,872.0,73.0,1.2,27.2,513.0,795.49,589.9
2018,10,17,14,45,852.5,71.0,1.3,27.0,472.0,749.04,562.1
2018,10,17,15,0,833.0,69.0,1.4,26.8,431.0,693.56,527.1
2018,10,17,15,15,805.0,66.0,1.4,26.8,385.0,630.59,483.12
2018,10,17,15,30,777.0,63.0,1.4,26.8,339.0,568.12,437.35
2018,10,17,15,45,735.5,59.0,1.6,25.8,290.5,497.82,386.48
2018,10,17,16,0,694.0,55.0,1.8,24.8,242.0,430.21,334.61
2018,10,17,16,15,629.0,49.5,1.7,23.45,193.0,353.53,272.78
2018,10,17,16,30,564.0,44.0,1.6,22.1,144.0,285.78,215.59
2018,10,17,16,45,455.0,36.0,1.5,20.75,100.0,205.46,147.67
2018,10,17,17,0,346.0,28.0,1.4,19.4,56.0,136.28,78.47
2018,10,17,17,15,191.5,16.5,1.45,18.6,30.0,52.77,0.0
2018,10,17,17,30,37.0,5.0,1.5,17.8,4.0,0.0,0.0
2018,10,17,17,45,18.5,2.5,1.55,16.95,2.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,18,6,15,59.5,6.5,0.5,11.0,8.0,0.0,0.0
2018,10,18,6,30,119.0,13.0,0.5,11.4,16.0,34.66,0.0
2018,10,18,6,45,238.5,22.5,0.45,11.8,46.0,100.56,54.45
2018,10,18,7,0,358.0,32.0,0.4,12.2,76.0,168.34,124.04
2018,10,18,7,15,371.0,37.0,0.35,12.75,101.0,201.58,156.85
2018,10,18,7,30,384.0,42.0,0.3,13.3,126.0,235.89,188.73
2018,10,18,7,45,192.0,54.0,0.25,13.85,96.0,168.7,136.69
2018,10,18,8,0,0.0,66.0,0.2,14.4,66.0,50.94,37.84
2018,10,18,8,15,10.0,99.0,0.25,15.25,103.0,85.8,67.52
2018,10,18,8,30,20.0,132.0,0.3,16.1,140.0,122.7,97.84
2018,10,18,8,45,155.5,151.0,0.4,16.9,222.5,262.63,212.97
2018,10,18,9,0,291.0,170.0,0.5,17.7,305.0,408.67,326.37
2018,10,18,9,15,561.0,129.0,0.6,18.55,416.5,621.46,484.89
2018,10,18,9,30,831.0,88.0,0.7,19.4,528.0,820.54,619.5
2018,10,18,9,45,864.0,84.0,0.85,20.2,566.0,865.2,645.7
2018,10,18,10,0,897.0,80.0,1.0,21.0,604.0,917.92,679.03
2018,10,18,10,15,905.5,81.0,1.0,21.8,629.0,952.39,697.38
2018,10,18,10,30,914.0,82.0,1.0,22.6,654.0,983.87,713.82
2018,10,18,10,45,919.5,83.5,1.05,23.35,672.5,1009.83,727.77
2018,10,18,11,0,925.0,85.0,1.1,24.1,691.0,1032.33,739.61
2018,10,18,11,15,928.0,85.0,1.1,24.7,701.0,1046.93,746.1
2018,10,18,11,30,931.0,85.0,1.1,25.3,711.0,1057.78,750.47
2018,10,18,11,45,932.0,85.0,1.1,25.9,713.0,1062.77,751.44
2018,10,18,12,0,933.0,85.0,1.1,26.5,715.0,1063.89,750.28
2018,10,18,12,15,931.5,85.0,1.05,26.8,709.5,1058.6,745.31
2018,10,18,12,30,930.0,85.0,1.0,27.1,704.0,1049.46,738.27
2018,10,18,12,45,925.0,85.0,1.0,27.35,690.0,1033.05,728.18
2018,10,18,13,0,920.0,85.0,1.0,27.6,676.0,1013.03,716.1
2018,10,18,13,15,913.5,83.5,0.95,27.65,654.0,986.3,699.6
2018,10,18,13,30,907.0,82.0,0.9,27.7,632.0,956.28,681.21
2018,10,18,13,45,897.0,81.0,0.85,27.75,603.5,920.58,659.29
2018,10,18,14,0,887.0,80.0,0.8,27.8,575.0,882.17,635.63
2018,10,18,14,15,872.5,78.0,0.85,27.7,539.5,836.31,609.04
2018,10,18,14,30,858.0,76.0,0.9,27.6,504.0,796.68,586.06
2018,10,18,14,45,838.0,73.5,0.9,27.45,463.0,741.74,551.66
2018,10,18,15,0,818.0,71.0,0.9,27.3,422.0,685.9,515.98
2018,10,18,15,15,789.5,67.5,0.9,27.3,376.5,622.67,472.44
2018,10,18,15,30,761.0,64.0,0.9,27.3,331.0,560.05,427.27
2018,10,18,15,45,719.0,60.0,0.9,26.4,283.0,490.25,376.38
2018,10,18,16,0,677.0,56.0,0.9,25.5,235.0,423.2,325.06
2018,10,18,16,15,586.5,51.5,0.95,24.2,183.5,339.6,259.57
2018,10,18,16,30,496.0,47.0,1.0,22.9,132.0,262.85,196.96
2018,10,18,16,45,403.0,36.5,1.0,21.65,91.0,189.25,134.86
2018,10,18,17,0,310.0,26.0,1.0,20.4,50.0,124.24,66.29
2018,10,18,17,15,167.5,15.0,1.05,19.65,26.5,46.79,0.0
2018,10,18,17,30,25.0,4.0,1.1,18.9,3.0,0.0,0.0
2018,10,18,17,45,12.5,2.0,1.1,18.15,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,6,15,65.5,7.0,0.95,13.2,8.5,0.0,0.0
2018,10,19,6,30,131.0,14.0,0.9,13.6,17.0,38.25,0.0
