Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,6,45,278.5,25.0,0.85,14.0,52.0,113.59,57.04
2018,10,19,7,0,426.0,36.0,0.8,14.4,87.0,195.9,143.19
2018,10,19,7,15,511.5,43.5,0.85,15.1,133.0,264.84,204.46
2018,10,19,7,30,597.0,51.0,0.9,15.8,179.0,343.2,271.45
2018,10,19,7,45,650.5,56.5,0.9,16.45,227.5,412.06,329.02
2018,10,19,8,0,704.0,62.0,0.9,17.1,276.0,483.24,386.01
2018,10,19,8,15,739.0,65.5,0.95,17.95,322.5,547.53,435.37
2018,10,19,8,30,774.0,69.0,1.0,18.8,369.0,613.46,483.9
2018,10,19,8,45,798.5,72.0,1.05,19.65,412.0,672.61,525.25
2018,10,19,9,0,823.0,75.0,1.1,20.5,455.0,731.66,563.81
2018,10,19,9,15,840.5,78.0,1.2,21.45,493.5,784.68,597.53
2018,10,19,9,30,858.0,81.0,1.3,22.4,532.0,836.36,629.67
2018,10,19,9,45,870.0,83.0,1.4,23.35,564.0,870.66,649.65
2018,10,19,10,0,882.0,85.0,1.5,24.3,596.0,911.65,673.98
2018,10,19,10,15,891.0,86.5,1.5,24.95,621.5,946.71,693.51
2018,10,19,10,30,900.0,88.0,1.5,25.6,647.0,978.85,710.99
2018,10,19,10,45,905.5,88.5,1.55,26.25,664.5,1003.28,724.21
2018,10,19,11,0,911.0,89.0,1.6,26.9,682.0,1024.29,735.38
2018,10,19,11,15,914.0,90.0,1.55,27.35,692.5,1039.85,742.26
2018,10,19,11,30,917.0,91.0,1.5,27.8,703.0,1051.72,746.96
2018,10,19,11,45,917.5,91.0,1.45,28.2,705.0,1056.1,747.33
2018,10,19,12,0,918.0,91.0,1.4,28.6,707.0,1056.66,745.58
2018,10,19,12,15,914.5,91.5,1.35,28.8,700.5,1049.94,740.17
2018,10,19,12,30,911.0,92.0,1.3,29.0,694.0,1039.47,732.72
2018,10,19,12,45,904.5,91.5,1.3,29.2,679.0,1021.16,721.53
2018,10,19,13,0,898.0,91.0,1.3,29.4,664.0,999.38,708.4
2018,10,19,13,15,890.5,90.5,1.25,29.4,642.5,973.29,692.44
2018,10,19,13,30,883.0,90.0,1.2,29.4,621.0,944.05,674.6
2018,10,19,13,45,872.5,88.0,1.15,29.45,592.0,907.36,651.94
2018,10,19,14,0,862.0,86.0,1.1,29.5,563.0,877.88,633.89
2018,10,19,14,15,846.5,83.5,1.1,29.3,527.5,830.69,605.52
2018,10,19,14,30,831.0,81.0,1.1,29.1,492.0,781.7,575.67
2018,10,19,14,45,810.0,78.5,1.1,28.95,451.5,727.03,541.26
2018,10,19,15,0,789.0,76.0,1.1,28.8,411.0,671.6,505.56
2018,10,19,15,15,758.5,72.0,1.1,28.8,365.5,607.74,461.05
2018,10,19,15,30,728.0,68.0,1.1,28.8,320.0,544.75,415.41
2018,10,19,15,45,685.0,63.0,1.0,27.8,272.5,474.89,363.86
2018,10,19,16,0,642.0,58.0,0.9,26.8,225.0,410.75,314.29
2018,10,19,16,15,575.5,52.0,0.95,25.55,178.0,335.87,255.39
2018,10,19,16,30,509.0,46.0,1.0,24.3,131.0,267.54,199.06
2018,10,19,16,45,398.0,36.0,1.05,23.1,89.0,187.62,132.38
2018,10,19,17,0,287.0,26.0,1.1,21.9,47.0,117.22,56.1
2018,10,19,17,15,153.0,14.5,1.1,21.15,24.5,43.54,0.0
2018,10,19,17,30,19.0,3.0,1.1,20.4,2.0,0.0,0.0
2018,10,19,17,45,9.5,1.5,1.1,19.7,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,20,6,15,60.0,6.5,1.15,12.55,8.0,0.0,0.0
2018,10,20,6,30,120.0,13.0,1.1,13.1,16.0,35.48,0.0
2018,10,20,6,45,265.0,24.5,1.1,13.6,50.0,109.56,49.72
2018,10,20,7,0,410.0,36.0,1.1,14.1,84.0,191.77,140.22
2018,10,20,7,15,499.0,43.5,1.25,14.85,129.5,261.34,202.58
2018,10,20,7,30,588.0,51.0,1.4,15.6,175.0,340.7,271.04
2018,10,20,7,45,644.0,56.5,1.55,16.35,223.5,410.38,330.31
2018,10,20,8,0,700.0,62.0,1.7,17.1,272.0,482.52,389.43
2018,10,20,8,15,736.5,65.5,1.6,17.95,318.5,547.54,439.57
2018,10,20,8,30,773.0,69.0,1.5,18.8,365.0,614.35,488.6
2018,10,20,8,45,799.5,71.5,1.35,19.65,408.5,674.29,529.39
2018,10,20,9,0,826.0,74.0,1.2,20.5,452.0,734.28,566.88
2018,10,20,9,15,844.0,76.0,1.2,21.5,490.0,786.57,598.86
2018,10,20,9,30,862.0,78.0,1.2,22.5,528.0,828.6,623.09
2018,10,20,9,45,875.5,80.0,1.2,23.55,560.5,873.26,648.47
2018,10,20,10,0,889.0,82.0,1.2,24.6,593.0,915.72,671.79
2018,10,20,10,15,898.0,83.0,1.15,25.4,618.5,950.32,689.46
2018,10,20,10,30,907.0,84.0,1.1,26.2,644.0,981.98,705.02
2018,10,20,10,45,913.5,84.5,1.05,27.0,662.0,1007.46,716.49
2018,10,20,11,0,920.0,85.0,1.0,27.8,680.0,1029.55,725.8
2018,10,20,11,15,923.0,85.5,1.05,28.2,690.0,1044.57,733.98
2018,10,20,11,30,926.0,86.0,1.1,28.6,700.0,1055.87,740.12
2018,10,20,11,45,927.5,85.5,1.15,28.95,702.0,1060.66,742.64
2018,10,20,12,0,929.0,85.0,1.2,29.3,704.0,1061.59,743.07
2018,10,20,12,15,926.5,85.5,1.35,29.45,698.0,1055.81,742.01
2018,10,20,12,30,924.0,86.0,1.5,29.6,692.0,1046.23,738.64
2018,10,20,12,45,919.0,85.5,1.6,29.7,677.5,1029.23,730.03
2018,10,20,13,0,914.0,85.0,1.7,29.8,663.0,1008.65,719.23
2018,10,20,13,15,907.0,84.0,1.75,29.7,641.5,982.1,704.54
2018,10,20,13,30,900.0,83.0,1.8,29.6,620.0,952.34,687.78
2018,10,20,13,45,890.0,81.0,1.85,29.5,591.0,915.6,666.38
2018,10,20,14,0,880.0,79.0,1.9,29.4,562.0,876.19,643.02
2018,10,20,14,15,865.0,77.0,1.95,29.15,526.5,830.14,615.24
2018,10,20,14,30,850.0,75.0,2.0,28.9,491.0,790.42,591.26
2018,10,20,14,45,829.5,72.5,2.0,28.65,450.5,735.43,555.81
2018,10,20,15,0,809.0,70.0,2.0,28.4,410.0,679.62,519.09
2018,10,20,15,15,779.5,66.5,2.0,28.4,364.5,616.16,474.04
2018,10,20,15,30,750.0,63.0,2.0,28.4,319.0,553.44,427.44
2018,10,20,15,45,707.0,59.0,1.9,27.25,271.5,483.65,375.21
2018,10,20,16,0,664.0,55.0,1.8,26.1,224.0,416.7,322.8
2018,10,20,16,15,589.5,48.5,1.6,24.7,175.0,339.04,260.08
2018,10,20,16,30,515.0,42.0,1.4,23.3,126.0,266.47,199.35
2018,10,20,16,45,385.5,32.0,1.25,21.9,82.5,180.21,127.08
2018,10,20,17,0,256.0,22.0,1.1,20.5,39.0,104.93,42.78
2018,10,20,17,15,138.0,12.5,1.1,19.7,20.5,38.99,0.0
2018,10,20,17,30,20.0,3.0,1.1,18.9,2.0,0.0,0.0
2018,10,20,17,45,10.0,1.5,1.1,18.15,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,21,6,15,30.0,4.0,0.85,10.7,4.5,0.0,0.0
2018,10,21,6,30,60.0,8.0,0.9,11.1,9.0,19.07,0.0
2018,10,21,6,45,234.5,21.0,0.95,11.45,45.0,98.34,38.45
2018,10,21,7,0,409.0,34.0,1.0,11.8,81.0,190.78,140.14
2018,10,21,7,15,461.0,39.0,1.05,12.35,116.0,242.92,189.87
2018,10,21,7,30,513.0,44.0,1.1,12.9,151.0,300.29,241.55
2018,10,21,7,45,256.5,59.0,1.2,13.45,112.5,210.09,172.15
2018,10,21,8,0,0.0,74.0,1.3,14.0,74.0,58.36,44.28
2018,10,21,8,15,9.5,101.0,1.3,14.8,104.5,88.04,69.6
2018,10,21,8,30,19.0,128.0,1.3,15.6,135.0,119.18,95.48
2018,10,21,8,45,37.5,154.0,1.3,16.35,170.0,169.41,136.77
2018,10,21,9,0,56.0,180.0,1.3,17.1,205.0,211.76,170.7
2018,10,21,9,15,71.5,197.0,1.25,17.8,232.0,243.38,195.37
2018,10,21,9,30,87.0,214.0,1.2,18.5,259.0,276.3,220.61
2018,10,21,9,45,121.0,231.5,1.15,19.2,298.0,346.67,274.58
2018,10,21,10,0,155.0,249.0,1.1,19.9,337.0,400.68,314.57
2018,10,21,10,15,434.5,196.5,1.05,20.55,459.0,652.67,502.93
2018,10,21,10,30,714.0,144.0,1.0,21.2,581.0,885.99,659.14
2018,10,21,10,45,810.5,117.0,1.0,21.85,626.5,958.05,700.21
2018,10,21,11,0,907.0,90.0,1.0,22.5,672.0,1023.6,738.19
2018,10,21,11,15,910.0,90.5,1.05,23.0,682.0,1038.41,745.55
2018,10,21,11,30,913.0,91.0,1.1,23.5,692.0,1049.55,751.48
2018,10,21,11,45,913.5,91.0,1.15,24.0,694.0,1053.82,753.33
2018,10,21,12,0,914.0,91.0,1.2,24.5,696.0,1054.3,753.08
2018,10,21,12,15,910.0,92.0,1.3,24.95,689.5,1047.6,749.64
2018,10,21,12,30,906.0,93.0,1.4,25.4,683.0,1037.18,744.03
2018,10,21,12,45,899.0,93.0,1.5,25.85,668.0,1018.97,733.59
2018,10,21,13,0,892.0,93.0,1.6,26.3,653.0,997.31,721.02
2018,10,21,13,15,884.5,92.0,1.75,26.4,631.5,970.71,706.88
2018,10,21,13,30,877.0,91.0,1.9,26.5,610.0,952.2,697.76
2018,10,21,13,45,866.0,89.0,2.05,26.6,581.0,914.54,675.79
2018,10,21,14,0,855.0,87.0,2.2,26.7,552.0,874.3,651.78
2018,10,21,14,15,839.5,85.0,2.3,26.4,517.0,827.91,623.66
2018,10,21,14,30,824.0,83.0,2.4,26.1,482.0,779.73,593.66
2018,10,21,14,45,802.5,79.5,2.5,25.85,441.0,723.77,557.26
2018,10,21,15,0,781.0,76.0,2.6,25.6,400.0,667.15,519.41
2018,10,21,15,15,749.5,72.0,2.6,25.6,355.0,602.98,472.33
2018,10,21,15,30,718.0,68.0,2.6,25.6,310.0,539.78,424.22
2018,10,21,15,45,672.5,63.0,2.65,24.25,262.5,471.87,372.85
2018,10,21,16,0,627.0,58.0,2.7,22.9,215.0,404.57,319.47
2018,10,21,16,15,556.0,51.5,2.45,21.7,168.5,327.87,255.88
2018,10,21,16,30,485.0,45.0,2.2,20.5,122.0,258.29,196.11
2018,10,21,16,45,354.5,35.0,2.0,19.3,80.5,173.17,123.14
2018,10,21,17,0,224.0,25.0,1.8,18.1,39.0,97.67,30.85
2018,10,21,17,15,112.0,12.5,1.7,17.3,19.5,33.64,0.0
2018,10,21,17,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,1.3,10.55,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,1.5,11.1,2.0,1.57,0.0
2018,10,22,6,45,7.0,7.0,1.7,11.6,8.0,7.41,0.0
2018,10,22,7,0,14.0,12.0,1.9,12.1,14.0,15.94,7.13
2018,10,22,7,15,107.0,23.5,2.0,12.55,45.0,78.05,59.27
2018,10,22,7,30,200.0,35.0,2.1,13.0,76.0,141.06,113.81
2018,10,22,7,45,100.0,39.0,2.15,13.45,59.5,95.36,76.65
2018,10,22,8,0,0.0,43.0,2.2,13.9,43.0,32.85,22.62
2018,10,22,8,15,0.5,73.0,2.2,14.4,73.0,56.97,43.21
2018,10,22,8,30,1.0,103.0,2.2,14.9,103.0,83.55,65.52
2018,10,22,8,45,13.5,135.0,2.15,15.45,141.0,121.53,97.32
2018,10,22,9,0,26.0,167.0,2.1,16.0,179.0,161.4,130.09
2018,10,22,9,15,106.0,186.5,2.1,16.55,240.0,277.26,225.55
2018,10,22,9,30,186.0,206.0,2.1,17.1,301.0,369.83,299.44
2018,10,22,9,45,339.5,196.0,2.1,17.65,383.0,519.1,416.14
2018,10,22,10,0,493.0,186.0,2.1,18.2,465.0,681.62,536.55
2018,10,22,10,15,700.5,134.5,2.15,18.75,550.0,845.11,651.54
2018,10,22,10,30,908.0,83.0,2.2,19.3,635.0,983.94,742.73
2018,10,22,10,45,914.5,83.5,2.2,19.8,653.0,1009.33,755.81
2018,10,22,11,0,921.0,84.0,2.2,20.3,671.0,1031.32,767.88
2018,10,22,11,15,924.5,84.5,2.3,20.65,681.5,1046.76,777.39
2018,10,22,11,30,928.0,85.0,2.4,21.0,692.0,1058.49,784.67
2018,10,22,11,45,929.0,84.5,2.45,21.4,693.5,1062.67,786.47
2018,10,22,12,0,930.0,84.0,2.5,21.8,695.0,1063.02,786.02
2018,10,22,12,15,928.0,83.5,2.6,21.95,688.5,1056.46,782.58
2018,10,22,12,30,926.0,83.0,2.7,22.1,682.0,1046.1,776.83
2018,10,22,12,45,921.0,83.0,2.75,22.3,668.0,1029.62,766.53
2018,10,22,13,0,916.0,83.0,2.8,22.5,654.0,1009.57,754.01
2018,10,22,13,15,909.0,81.5,2.9,22.4,632.0,982.34,738.07
2018,10,22,13,30,902.0,80.0,3.0,22.3,610.0,951.89,719.88
2018,10,22,13,45,891.0,78.5,3.05,22.2,581.0,914.78,696.6
2018,10,22,14,0,880.0,77.0,3.1,22.1,552.0,875.06,671.31
2018,10,22,14,15,864.0,75.5,3.2,21.7,516.5,828.77,642.1
2018,10,22,14,30,848.0,74.0,3.3,21.3,481.0,788.91,616.93
2018,10,22,14,45,826.0,71.5,3.35,20.9,440.0,732.88,579.11
2018,10,22,15,0,804.0,69.0,3.4,20.5,399.0,676.18,539.94
2018,10,22,15,15,773.5,65.5,3.4,20.5,354.0,612.31,491.98
2018,10,22,15,30,743.0,62.0,3.4,20.5,309.0,549.29,442.48
2018,10,22,15,45,697.5,58.0,3.4,19.25,261.5,478.44,386.98
2018,10,22,16,0,652.0,54.0,3.4,18.0,214.0,410.71,331.42
2018,10,22,16,15,580.0,47.5,3.25,17.2,166.5,335.08,266.61
2018,10,22,16,30,508.0,41.0,3.1,16.4,119.0,264.01,203.77
2018,10,22,16,45,379.5,32.0,3.0,15.6,78.5,179.37,128.53
2018,10,22,17,0,251.0,23.0,2.9,14.8,38.0,102.98,19.61
2018,10,22,17,15,125.5,11.5,2.75,14.25,19.0,35.89,0.0
2018,10,22,17,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,23,6,15,3.5,2.5,1.2,10.35,2.5,0.0,0.0
2018,10,23,6,30,7.0,5.0,1.3,10.9,5.0,5.46,0.0
2018,10,23,6,45,18.5,20.5,1.4,11.4,22.0,23.47,0.91
2018,10,23,7,0,30.0,36.0,1.5,11.9,39.0,44.09,29.58
2018,10,23,7,15,91.5,52.5,1.55,12.4,69.5,92.38,71.23
2018,10,23,7,30,153.0,69.0,1.6,12.9,100.0,151.0,121.89
2018,10,23,7,45,158.0,89.0,1.7,13.4,128.0,183.97,150.91
2018,10,23,8,0,163.0,109.0,1.8,13.9,156.0,205.57,169.83
2018,10,23,8,15,226.5,123.5,1.8,14.25,201.0,280.86,232.76
2018,10,23,8,30,290.0,138.0,1.8,14.6,246.0,350.69,289.75
2018,10,23,8,45,310.0,154.5,1.85,15.0,282.0,397.23,326.34
2018,10,23,9,0,330.0,171.0,1.9,15.4,318.0,444.94,363.08
2018,10,23,9,15,488.5,151.0,2.0,15.75,389.0,583.89,471.47
2018,10,23,9,30,647.0,131.0,2.1,16.1,460.0,725.68,576.62
2018,10,23,9,45,471.0,179.0,2.2,16.4,426.5,638.47,507.88
2018,10,23,10,0,295.0,227.0,2.3,16.7,393.0,526.04,419.76
2018,10,23,10,15,277.5,246.5,2.4,16.9,408.0,540.53,430.15
2018,10,23,10,30,260.0,266.0,2.5,17.1,423.0,553.13,438.23
2018,10,23,10,45,306.5,265.5,2.6,17.3,455.5,603.87,476.76
2018,10,23,11,0,353.0,265.0,2.7,17.5,488.0,655.04,514.92
2018,10,23,11,15,438.0,242.0,2.75,17.55,523.5,743.7,580.66
2018,10,23,11,30,523.0,219.0,2.8,17.6,559.0,809.57,629.21
2018,10,23,11,45,550.5,210.5,2.9,17.6,569.0,830.63,644.83
2018,10,23,12,0,578.0,202.0,3.0,17.6,579.0,849.15,659.1
2018,10,23,12,15,483.5,226.5,3.0,17.55,540.0,777.37,605.79
2018,10,23,12,30,389.0,251.0,3.0,17.5,501.0,679.73,534.03
2018,10,23,12,45,383.5,244.0,3.0,17.5,486.0,661.11,521.38
2018,10,23,13,0,378.0,237.0,3.0,17.5,471.0,641.04,507.12
2018,10,23,13,15,618.0,164.0,2.9,17.7,531.0,816.49,638.98
2018,10,23,13,30,858.0,91.0,2.8,17.9,591.0,935.74,721.1
2018,10,23,13,45,862.5,85.5,2.7,18.1,567.0,908.41,700.82
2018,10,23,14,0,867.0,80.0,2.6,18.3,543.0,867.92,672.75
2018,10,23,14,15,764.0,96.5,2.5,18.4,485.0,778.81,610.24
2018,10,23,14,30,661.0,113.0,2.4,18.5,427.0,688.93,546.19
2018,10,23,14,45,640.0,105.5,2.25,18.65,388.0,635.06,506.85
2018,10,23,15,0,619.0,98.0,2.1,18.8,349.0,581.03,465.76
2018,10,23,15,15,646.5,82.5,2.1,18.8,318.5,550.71,443.16
2018,10,23,15,30,674.0,67.0,2.1,18.8,288.0,515.7,415.64
2018,10,23,15,45,667.0,59.5,1.95,18.45,249.5,463.4,373.03
2018,10,23,16,0,660.0,52.0,1.8,18.1,211.0,413.35,330.27
2018,10,23,16,15,590.5,45.5,1.6,17.15,164.0,335.39,264.41
2018,10,23,16,30,521.0,39.0,1.4,16.2,117.0,267.73,204.83
2018,10,23,16,45,390.0,30.5,1.2,15.2,76.5,182.07,128.55
2018,10,23,17,0,259.0,22.0,1.0,14.2,36.0,103.77,1.05
2018,10,23,17,15,129.5,11.0,1.05,13.7,18.0,36.53,0.0
2018,10,23,17,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,24,6,15,15.0,3.5,0.95,10.6,3.5,0.0,0.0
2018,10,24,6,30,30.0,7.0,0.9,11.0,7.0,12.11,0.0
2018,10,24,6,45,95.0,21.0,0.9,11.35,29.5,58.16,1.88
2018,10,24,7,0,160.0,35.0,0.9,11.7,52.0,108.77,78.43
2018,10,24,7,15,274.0,47.5,1.05,12.4,94.0,177.47,139.01
2018,10,24,7,30,388.0,60.0,1.2,13.1,136.0,259.86,209.69
2018,10,24,7,45,548.5,56.0,1.4,13.85,195.5,366.6,299.12
2018,10,24,8,0,709.0,52.0,1.6,14.6,255.0,482.32,393.54
2018,10,24,8,15,744.5,55.5,1.6,15.25,300.5,546.79,444.37
2018,10,24,8,30,780.0,59.0,1.6,15.9,346.0,613.02,494.7
2018,10,24,8,45,804.0,61.5,1.6,16.55,387.5,671.11,535.84
2018,10,24,9,0,828.0,64.0,1.6,17.2,429.0,721.67,569.5
2018,10,24,9,15,844.0,66.0,1.65,17.9,465.5,771.39,602.11
2018,10,24,9,30,860.0,68.0,1.7,18.6,502.0,819.69,633.04
2018,10,24,9,45,871.0,70.0,1.7,19.25,533.0,861.88,658.76
2018,10,24,10,0,882.0,72.0,1.7,19.9,564.0,901.73,682.5
2018,10,24,10,15,890.0,73.0,1.75,20.45,588.0,934.95,702.38
2018,10,24,10,30,898.0,74.0,1.8,21.0,612.0,965.24,720.25
2018,10,24,10,45,902.5,74.5,1.85,21.5,628.5,988.34,733.51
2018,10,24,11,0,907.0,75.0,1.9,22.0,645.0,1008.04,744.66
2018,10,24,11,15,909.0,75.5,2.05,22.35,654.0,1021.7,753.72
2018,10,24,11,30,911.0,76.0,2.2,22.7,663.0,1031.7,760.55
2018,10,24,11,45,910.0,76.0,2.3,23.05,664.0,1034.29,762.11
2018,10,24,12,0,909.0,76.0,2.4,23.4,665.0,1033.13,761.44
2018,10,24,12,15,906.5,76.0,2.5,23.65,658.5,1026.7,757.8
2018,10,24,12,30,904.0,76.0,2.6,23.9,652.0,1016.58,751.9
2018,10,24,12,45,899.0,75.5,2.7,24.1,638.0,999.73,741.82
2018,10,24,13,0,894.0,75.0,2.8,24.3,624.0,979.41,729.55
2018,10,24,13,15,876.5,77.5,2.85,24.35,600.0,947.46,709.5
2018,10,24,13,30,859.0,80.0,2.9,24.4,576.0,912.86,687.65
2018,10,24,13,45,803.5,90.5,2.9,24.4,536.5,861.51,653.9
2018,10,24,14,0,748.0,101.0,2.9,24.4,497.0,798.52,611.7
2018,10,24,14,15,750.0,93.5,2.85,24.2,468.5,764.28,589.46
2018,10,24,14,30,752.0,86.0,2.8,24.0,440.0,727.26,564.78
2018,10,24,14,45,561.0,113.0,2.75,23.85,364.0,583.64,460.16
2018,10,24,15,0,370.0,140.0,2.7,23.7,288.0,440.92,350.73
2018,10,24,15,15,400.5,116.5,2.7,23.7,260.0,416.56,333.14
2018,10,24,15,30,431.0,93.0,2.7,23.7,232.0,387.87,310.72
2018,10,24,15,45,530.0,71.0,2.5,22.95,215.0,402.33,321.25
2018,10,24,16,0,629.0,49.0,2.3,22.2,198.0,395.01,312.53
2018,10,24,16,15,558.0,43.0,2.05,21.35,153.0,321.45,250.27
2018,10,24,16,30,487.0,37.0,1.8,20.5,108.0,252.85,190.56
2018,10,24,16,45,355.5,29.0,1.55,19.65,70.0,169.65,116.41
2018,10,24,17,0,224.0,21.0,1.3,18.8,32.0,92.71,0.0
2018,10,24,17,15,112.0,10.5,1.35,18.25,16.0,32.52,0.0
2018,10,24,17,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,25,6,15,44.5,4.5,0.85,11.5,5.0,0.0,0.0
2018,10,25,6,30,89.0,9.0,0.8,11.9,10.0,26.89,0.0
2018,10,25,6,45,174.5,20.5,0.75,12.3,34.0,80.58,0.0
2018,10,25,7,0,260.0,32.0,0.7,12.7,58.0,142.18,101.37
2018,10,25,7,15,423.0,38.5,0.8,13.3,108.0,231.95,180.13
2018,10,25,7,30,586.0,45.0,0.9,13.9,158.0,337.05,268.68
2018,10,25,7,45,474.0,67.5,0.95,14.5,175.0,341.33,276.4
2018,10,25,8,0,362.0,90.0,1.0,15.1,192.0,324.25,264.89
2018,10,25,8,15,508.0,83.5,1.05,15.85,253.5,435.27,354.46
2018,10,25,8,30,654.0,77.0,1.1,16.6,315.0,553.6,445.45
2018,10,25,8,45,738.0,72.0,1.15,17.4,370.5,637.39,506.49
2018,10,25,9,0,822.0,67.0,1.2,18.2,426.0,729.45,569.63
2018,10,25,9,15,840.0,68.5,1.3,19.05,463.0,772.41,596.72
2018,10,25,9,30,858.0,70.0,1.4,19.9,500.0,821.58,628.13
2018,10,25,9,45,871.0,71.5,1.55,20.75,531.5,864.77,655.45
2018,10,25,10,0,884.0,73.0,1.7,21.6,563.0,905.77,680.98
2018,10,25,10,15,893.0,74.0,1.8,22.3,587.5,939.94,701.51
2018,10,25,10,30,902.0,75.0,1.9,23.0,612.0,971.21,720.06
2018,10,25,10,45,907.5,75.5,1.95,23.7,629.0,995.33,733.27
2018,10,25,11,0,913.0,76.0,2.0,24.4,646.0,1016.06,744.37
2018,10,25,11,15,916.0,77.0,2.0,24.8,656.0,1031.39,752.31
2018,10,25,11,30,919.0,78.0,2.0,25.2,666.0,1043.04,758.07
2018,10,25,11,45,920.5,77.5,2.05,25.6,668.0,1047.57,760.12
2018,10,25,12,0,922.0,77.0,2.1,26.0,670.0,1048.31,760.0
2018,10,25,12,15,919.0,78.0,2.1,26.25,664.0,1042.53,755.75
2018,10,25,12,30,916.0,79.0,2.1,26.5,658.0,1033.02,749.37
2018,10,25,12,45,909.5,79.0,2.15,26.75,643.5,1015.13,738.42
2018,10,25,13,0,903.0,79.0,2.2,27.0,629.0,993.77,725.39
2018,10,25,13,15,896.0,77.5,2.25,27.1,607.5,966.76,709.18
2018,10,25,13,30,889.0,76.0,2.3,27.2,586.0,936.61,690.89
2018,10,25,13,45,878.5,75.0,2.35,27.25,558.0,900.92,668.98
2018,10,25,14,0,868.0,74.0,2.4,27.3,530.0,862.68,645.15
2018,10,25,14,15,853.5,72.0,2.4,27.2,495.5,817.49,616.29
2018,10,25,14,30,839.0,70.0,2.4,27.1,461.0,778.67,591.47
2018,10,25,14,45,818.0,67.5,2.45,26.95,421.0,723.86,555.35
2018,10,25,15,0,797.0,65.0,2.5,26.8,381.0,668.35,517.92
2018,10,25,15,15,765.5,61.5,2.5,26.8,336.5,604.24,471.57
2018,10,25,15,30,734.0,58.0,2.5,26.8,292.0,541.13,423.56
2018,10,25,15,45,687.5,54.0,2.2,25.75,245.5,470.32,368.64
2018,10,25,16,0,641.0,50.0,1.9,24.7,199.0,402.77,314.08
2018,10,25,16,15,566.0,44.0,1.75,23.4,153.0,327.01,251.77
2018,10,25,16,30,491.0,38.0,1.6,22.1,107.0,256.2,191.26
2018,10,25,16,45,349.5,28.5,1.45,20.75,68.0,167.76,112.69
2018,10,25,17,0,208.0,19.0,1.3,19.4,29.0,86.27,0.0
2018,10,25,17,15,104.0,9.5,1.35,18.75,14.5,30.15,0.0
2018,10,25,17,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,6,15,43.0,4.5,0.85,12.2,4.5,0.0,0.0
2018,10,26,6,30,86.0,9.0,0.8,12.6,9.0,26.41,0.0
2018,10,26,6,45,230.0,19.5,0.8,13.0,37.5,95.27,0.0
2018,10,26,7,0,374.0,30.0,0.8,13.4,66.0,180.35,126.8
2018,10,26,7,15,485.0,35.5,0.9,14.05,110.0,254.72,196.65
2018,10,26,7,30,596.0,41.0,1.0,14.7,154.0,338.81,269.28
2018,10,26,7,45,579.5,53.5,1.1,15.35,188.5,382.17,308.26
2018,10,26,8,0,563.0,66.0,1.2,16.0,223.0,420.06,340.9
2018,10,26,8,15,560.5,78.5,1.1,16.9,257.5,463.7,374.89
2018,10,26,8,30,558.0,91.0,1.0,17.8,292.0,505.73,405.64
2018,10,26,8,45,498.0,118.0,0.9,18.65,313.5,512.17,407.65
2018,10,26,9,0,438.0,145.0,0.8,19.5,335.0,519.8,409.86
2018,10,26,9,15,509.5,141.5,0.75,20.35,381.0,593.32,462.28
2018,10,26,9,30,581.0,138.0,0.7,21.2,427.0,680.06,520.95
2018,10,26,9,45,584.0,147.5,0.65,22.05,453.5,715.18,540.82
2018,10,26,10,0,587.0,157.0,0.6,22.9,480.0,748.27,559.27
2018,10,26,10,15,607.0,159.0,0.6,23.6,505.5,787.56,582.57
2018,10,26,10,30,627.0,161.0,0.6,24.3,531.0,825.27,604.35
2018,10,26,10,45,644.5,160.0,0.6,25.05,550.0,855.48,620.87
2018,10,26,11,0,662.0,159.0,0.6,25.8,569.0,883.41,635.85
2018,10,26,11,15,631.5,172.5,0.7,26.35,568.5,875.87,630.72
2018,10,26,11,30,601.0,186.0,0.8,26.9,568.0,864.37,623.62
2018,10,26,11,45,663.0,165.0,0.9,27.45,587.5,908.54,652.05
2018,10,26,12,0,725.0,144.0,1.0,28.0,607.0,948.19,676.71
2018,10,26,12,15,722.5,143.0,1.15,28.25,600.5,941.11,673.76
2018,10,26,12,30,720.0,142.0,1.3,28.5,594.0,930.87,669.35
2018,10,26,12,45,760.0,125.5,1.4,28.75,593.5,941.59,677.54
2018,10,26,13,0,800.0,109.0,1.5,29.0,593.0,941.53,678.73
2018,10,26,13,15,768.5,114.5,1.55,29.0,566.0,900.32,653.72
2018,10,26,13,30,737.0,120.0,1.6,29.0,539.0,864.31,632.25
2018,10,26,13,45,724.0,115.0,1.65,29.0,509.5,824.72,608.07
2018,10,26,14,0,711.0,110.0,1.7,29.0,480.0,783.19,582.26
2018,10,26,14,15,722.5,98.0,1.7,28.8,452.5,752.21,563.27
2018,10,26,14,30,734.0,86.0,1.7,28.6,425.0,713.95,538.93
2018,10,26,14,45,698.5,84.5,1.7,28.45,384.0,657.2,501.12
2018,10,26,15,0,663.0,83.0,1.7,28.3,343.0,597.46,459.81
2018,10,26,15,15,663.5,74.0,1.7,28.3,308.0,554.26,428.53
2018,10,26,15,30,664.0,65.0,1.7,28.3,273.0,509.32,394.57
2018,10,26,15,45,553.5,64.5,1.35,27.2,219.0,409.85,318.28
2018,10,26,16,0,443.0,64.0,1.0,26.1,165.0,320.07,247.53
2018,10,26,16,15,388.0,53.0,1.0,25.1,126.5,256.04,195.55
2018,10,26,16,30,333.0,42.0,1.0,24.1,88.0,197.87,146.21
2018,10,26,16,45,246.0,30.0,1.0,23.1,56.5,134.57,87.46
2018,10,26,17,0,159.0,18.0,1.0,22.1,25.0,58.08,0.0
2018,10,26,17,15,79.5,9.0,1.0,21.6,12.5,7.08,0.0
2018,10,26,17,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,27,6,15,14.0,2.5,1.05,13.2,2.5,0.0,0.0
2018,10,27,6,30,28.0,5.0,1.1,13.6,5.0,10.29,0.0
2018,10,27,6,45,173.5,18.5,1.2,14.0,33.5,78.16,0.0
2018,10,27,7,0,319.0,32.0,1.3,14.4,62.0,163.74,113.4
2018,10,27,7,15,429.5,39.0,1.45,14.95,104.5,237.09,183.09
2018,10,27,7,30,540.0,46.0,1.6,15.5,147.0,322.46,257.05
2018,10,27,7,45,558.5,56.0,1.75,16.1,185.5,375.25,303.78
2018,10,27,8,0,577.0,66.0,1.9,16.7,224.0,429.16,349.49
2018,10,27,8,15,554.5,81.0,1.9,17.45,254.5,463.63,377.18
2018,10,27,8,30,532.0,96.0,1.9,18.2,285.0,494.33,400.47
2018,10,27,8,45,612.0,93.5,1.85,18.9,336.5,576.97,463.1
2018,10,27,9,0,692.0,91.0,1.8,19.6,388.0,664.25,525.66
2018,10,27,9,15,656.0,109.5,1.8,20.25,410.5,686.7,538.67
2018,10,27,9,30,620.0,128.0,1.8,20.9,433.0,703.5,548.02
2018,10,27,9,45,609.5,140.5,1.8,21.55,456.5,731.24,565.09
2018,10,27,10,0,599.0,153.0,1.8,22.2,480.0,755.9,579.69
2018,10,27,10,15,727.5,120.5,1.9,22.7,535.0,858.92,649.22
2018,10,27,10,30,856.0,88.0,2.0,23.2,590.0,956.14,712.1
2018,10,27,10,45,869.5,87.0,2.05,23.75,609.5,973.63,720.78
2018,10,27,11,0,883.0,86.0,2.1,24.3,629.0,999.85,736.08
2018,10,27,11,15,883.5,87.5,2.15,24.75,638.0,1012.8,742.99
2018,10,27,11,30,884.0,89.0,2.2,25.2,647.0,1022.17,747.85
2018,10,27,11,45,887.5,88.0,2.25,25.6,649.5,1027.96,750.73
2018,10,27,12,0,891.0,87.0,2.3,26.0,652.0,1030.11,751.46
2018,10,27,12,15,894.0,85.5,2.35,26.25,647.5,1027.46,749.74
2018,10,27,12,30,897.0,84.0,2.4,26.5,643.0,1021.12,745.84
2018,10,27,12,45,876.5,87.5,2.4,26.7,624.0,993.72,728.1
2018,10,27,13,0,856.0,91.0,2.4,26.9,605.0,975.55,716.64
2018,10,27,13,15,855.5,88.0,2.45,26.85,586.0,953.4,703.75
2018,10,27,13,30,855.0,85.0,2.5,26.8,567.0,927.92,688.67
2018,10,27,13,45,807.5,91.5,2.55,26.75,528.5,868.05,650.36
2018,10,27,14,0,760.0,98.0,2.6,26.7,490.0,807.33,611.0
2018,10,27,14,15,728.5,96.5,2.65,26.45,451.5,756.08,577.91
2018,10,27,14,30,697.0,95.0,2.7,26.2,413.0,699.7,540.37
2018,10,27,14,45,671.0,91.5,2.75,25.9,375.5,645.3,503.49
2018,10,27,15,0,645.0,88.0,2.8,25.6,338.0,591.04,464.88
2018,10,27,15,15,617.0,81.5,2.8,25.6,297.5,532.52,420.77
2018,10,27,15,30,589.0,75.0,2.8,25.6,257.0,475.1,376.12
2018,10,27,15,45,534.5,68.0,2.8,24.45,212.5,403.55,320.46
2018,10,27,16,0,480.0,61.0,2.8,23.3,168.0,336.59,266.21
2018,10,27,16,15,417.0,50.5,2.55,22.3,127.5,267.37,207.97
2018,10,27,16,30,354.0,40.0,2.3,21.3,87.0,204.88,153.53
2018,10,27,16,45,241.0,28.5,2.0,20.3,54.5,131.66,84.3
2018,10,27,17,0,128.0,17.0,1.7,19.3,22.0,48.89,0.0
2018,10,27,17,15,64.0,8.5,1.75,18.7,11.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,28,6,15,0.0,1.0,1.65,12.8,1.0,0.0,0.0
2018,10,28,6,30,0.0,2.0,1.8,13.3,2.0,1.57,0.0
2018,10,28,6,45,0.0,10.0,2.0,13.8,10.0,7.87,0.0
2018,10,28,7,0,0.0,18.0,2.2,14.3,18.0,13.71,4.73
2018,10,28,7,15,10.5,31.5,2.35,14.9,33.5,30.64,19.74
2018,10,28,7,30,21.0,45.0,2.5,15.5,49.0,48.37,35.21
2018,10,28,7,45,25.5,69.5,2.7,16.15,75.5,76.23,59.15
2018,10,28,8,0,30.0,94.0,2.9,16.8,102.0,104.88,83.46
2018,10,28,8,15,144.5,103.5,2.95,17.35,153.0,197.63,162.57
2018,10,28,8,30,259.0,113.0,3.0,17.9,204.0,305.45,252.17
2018,10,28,8,45,303.5,132.0,3.05,18.45,251.5,371.38,304.86
2018,10,28,9,0,348.0,151.0,3.1,19.0,299.0,440.65,358.99
2018,10,28,9,15,431.0,149.0,3.15,19.5,348.5,540.09,435.65
2018,10,28,9,30,514.0,147.0,3.2,20.0,398.0,625.96,500.17
2018,10,28,9,45,406.5,182.0,3.25,20.5,388.5,589.43,468.34
2018,10,28,10,0,299.0,217.0,3.3,21.0,379.0,522.96,414.79
2018,10,28,10,15,394.5,205.5,3.35,21.35,429.0,630.91,496.64
2018,10,28,10,30,490.0,194.0,3.4,21.7,479.0,721.22,563.0
2018,10,28,10,45,445.5,210.0,3.45,22.1,475.0,706.05,549.05
2018,10,28,11,0,401.0,226.0,3.5,22.5,471.0,687.16,533.16
2018,10,28,11,15,482.5,204.5,3.55,22.65,503.5,751.61,581.4
2018,10,28,11,30,564.0,183.0,3.6,22.8,536.0,814.5,627.01
2018,10,28,11,45,733.0,131.0,3.65,23.0,591.5,942.41,715.25
2018,10,28,12,0,902.0,79.0,3.7,23.2,647.0,1032.05,774.8
2018,10,28,12,15,896.5,80.0,3.75,23.2,639.5,1023.76,769.02
2018,10,28,12,30,891.0,81.0,3.8,23.2,632.0,1011.87,761.8
2018,10,28,12,45,882.0,81.5,3.9,23.2,617.0,992.38,749.89
2018,10,28,13,0,873.0,82.0,4.0,23.2,602.0,969.63,735.84
2018,10,28,13,15,864.0,81.5,4.0,23.1,580.5,942.55,718.52
2018,10,28,13,30,855.0,81.0,4.0,23.0,559.0,912.55,699.18
2018,10,28,13,45,802.0,90.0,4.05,22.9,520.5,861.81,665.42
2018,10,28,14,0,749.0,99.0,4.1,22.8,482.0,799.31,622.86
2018,10,28,14,15,649.5,114.0,4.1,22.5,430.0,710.75,560.68
2018,10,28,14,30,550.0,129.0,4.1,22.2,378.0,610.84,487.75
2018,10,28,14,45,464.5,131.5,4.1,21.95,328.5,524.41,421.95
2018,10,28,15,0,379.0,134.0,4.1,21.7,279.0,443.55,358.75
2018,10,28,15,15,343.0,120.5,4.1,21.7,240.0,385.15,312.5
2018,10,28,15,30,307.0,107.0,4.1,21.7,201.0,314.96,255.96
2018,10,28,15,45,308.0,89.5,3.95,20.75,170.5,293.57,238.13
2018,10,28,16,0,309.0,72.0,3.8,19.8,140.0,256.97,206.89
2018,10,28,16,15,290.0,56.5,3.6,19.25,108.0,212.96,167.97
2018,10,28,16,30,271.0,41.0,3.4,18.7,76.0,170.93,129.2
2018,10,28,16,45,153.5,27.5,3.25,18.15,45.5,98.82,60.89
2018,10,28,17,0,36.0,14.0,3.1,17.6,15.0,21.05,0.0
2018,10,28,17,15,18.0,7.0,3.05,17.2,7.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.95,16.4,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
