Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,5,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,11,8,6,45,90.0,11.5,1.85,7.7,16.0,36.21,0.0
2018,11,8,7,0,180.0,23.0,1.9,7.9,32.0,102.77,0.0
2018,11,8,7,15,305.0,36.0,2.15,8.7,71.0,189.16,141.43
2018,11,8,7,30,430.0,49.0,2.4,9.5,110.0,281.25,227.61
2018,11,8,7,45,512.0,57.0,2.7,10.25,155.5,360.23,298.17
2018,11,8,8,0,594.0,65.0,3.0,11.0,201.0,446.58,372.78
2018,11,8,8,15,648.0,70.5,3.1,11.8,247.0,519.7,433.92
2018,11,8,8,30,702.0,76.0,3.2,12.6,293.0,596.42,495.6
2018,11,8,8,45,741.5,79.5,3.25,13.35,336.5,663.46,546.96
2018,11,8,9,0,781.0,83.0,3.3,14.1,380.0,731.81,596.42
2018,11,8,9,15,811.0,84.5,3.4,14.9,419.5,785.73,633.81
2018,11,8,9,30,841.0,86.0,3.5,15.7,459.0,844.68,674.11
2018,11,8,9,45,868.0,86.0,3.6,16.5,494.0,898.37,709.7
2018,11,8,10,0,895.0,86.0,3.7,17.3,529.0,950.57,743.6
2018,11,8,10,15,908.0,88.0,3.7,17.8,556.0,990.2,768.38
2018,11,8,10,30,921.0,90.0,3.7,18.3,583.0,1027.05,791.05
2018,11,8,10,45,927.0,91.5,3.75,18.85,601.0,1053.37,806.57
2018,11,8,11,0,933.0,93.0,3.8,19.4,619.0,1076.21,819.82
2018,11,8,11,15,936.0,94.0,3.8,19.7,629.0,1091.79,828.64
2018,11,8,11,30,939.0,95.0,3.8,20.0,639.0,1103.6,835.11
2018,11,8,11,45,938.5,95.5,3.75,20.35,640.5,1107.35,835.81
2018,11,8,12,0,938.0,96.0,3.7,20.7,642.0,1107.21,834.15
2018,11,8,12,15,942.5,93.5,3.65,20.9,637.0,1091.51,822.81
2018,11,8,12,30,947.0,91.0,3.6,21.1,632.0,1085.15,818.05
2018,11,8,12,45,950.5,87.0,3.55,21.35,619.0,1072.06,808.73
2018,11,8,13,0,954.0,83.0,3.5,21.6,606.0,1055.09,797.04
2018,11,8,13,15,942.5,82.5,3.4,21.7,583.0,1024.26,776.21
2018,11,8,13,30,931.0,82.0,3.3,21.8,560.0,990.37,753.46
2018,11,8,13,45,914.5,81.0,3.15,21.95,529.5,958.79,731.78
2018,11,8,14,0,898.0,80.0,3.0,22.1,499.0,913.86,700.84
2018,11,8,14,15,875.0,79.0,2.85,22.05,462.5,861.3,664.97
2018,11,8,14,30,852.0,78.0,2.7,22.0,426.0,807.34,627.71
2018,11,8,14,45,819.0,76.0,2.55,21.95,383.5,743.47,582.71
2018,11,8,15,0,786.0,74.0,2.4,21.9,341.0,679.68,536.88
2018,11,8,15,15,745.0,69.5,2.4,21.9,295.5,613.59,487.67
2018,11,8,15,30,704.0,65.0,2.4,21.9,250.0,544.43,433.53
2018,11,8,15,45,634.0,59.0,1.7,20.25,202.0,459.23,365.1
2018,11,8,16,0,564.0,53.0,1.0,18.6,154.0,379.73,298.54
2018,11,8,16,15,447.5,44.0,1.0,17.85,109.5,281.91,217.1
2018,11,8,16,30,331.0,35.0,1.0,17.1,65.0,195.84,135.65
2018,11,8,16,45,186.0,20.5,1.05,16.3,35.5,97.95,0.0
2018,11,8,17,0,41.0,6.0,1.1,15.5,6.0,16.83,0.0
2018,11,8,17,15,20.5,3.0,1.1,15.2,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,9,6,45,107.0,11.5,1.35,7.65,16.5,41.45,0.0
2018,11,9,7,0,214.0,23.0,1.3,7.9,33.0,112.2,0.0
2018,11,9,7,15,350.0,34.0,1.25,8.9,72.5,206.83,152.0
2018,11,9,7,30,486.0,45.0,1.2,9.9,112.0,304.96,244.12
2018,11,9,7,45,563.5,52.0,1.15,10.9,157.5,383.11,312.31
2018,11,9,8,0,641.0,59.0,1.1,11.9,203.0,468.15,382.82
2018,11,9,8,15,690.5,64.0,1.05,12.6,249.0,539.81,440.07
2018,11,9,8,30,740.0,69.0,1.0,13.3,295.0,614.64,496.91
2018,11,9,8,45,773.0,72.5,0.95,14.05,337.5,673.63,538.29
2018,11,9,9,0,806.0,76.0,0.9,14.8,380.0,738.27,581.26
2018,11,9,9,15,796.0,87.5,0.9,15.65,412.0,776.94,604.78
2018,11,9,9,30,786.0,99.0,0.9,16.5,444.0,819.16,630.42
2018,11,9,9,45,761.0,114.0,0.9,17.3,467.0,842.83,642.92
2018,11,9,10,0,736.0,129.0,0.9,18.1,490.0,861.73,652.28
2018,11,9,10,15,748.5,132.0,0.9,18.6,514.5,898.45,674.22
2018,11,9,10,30,761.0,135.0,0.9,19.1,539.0,932.82,694.08
2018,11,9,10,45,768.5,137.5,0.95,19.65,556.5,959.15,709.38
2018,11,9,11,0,776.0,140.0,1.0,20.2,574.0,982.54,722.89
2018,11,9,11,15,779.5,141.5,1.0,20.5,583.5,997.67,730.91
2018,11,9,11,30,783.0,143.0,1.0,20.8,593.0,1009.53,737.06
2018,11,9,11,45,783.5,143.5,1.0,21.1,595.0,1013.82,738.6
2018,11,9,12,0,784.0,144.0,1.0,21.4,597.0,1014.7,738.26
2018,11,9,12,15,781.5,143.5,1.05,21.6,591.0,1007.97,734.6
2018,11,9,12,30,779.0,143.0,1.1,21.8,585.0,997.87,729.04
2018,11,9,12,45,771.5,141.5,1.15,22.0,570.5,978.36,717.58
2018,11,9,13,0,764.0,140.0,1.2,22.2,556.0,955.77,704.28
2018,11,9,13,15,752.5,138.0,1.25,22.25,534.5,925.86,686.59
2018,11,9,13,30,741.0,136.0,1.3,22.3,513.0,893.35,667.1
2018,11,9,13,45,723.5,133.0,1.3,22.3,484.5,851.89,640.86
2018,11,9,14,0,706.0,130.0,1.3,22.3,456.0,808.61,613.15
2018,11,9,14,15,682.0,125.5,1.3,22.05,421.5,756.73,579.62
2018,11,9,14,30,658.0,121.0,1.3,21.8,387.0,704.05,544.86
2018,11,9,14,45,623.0,114.5,1.3,21.55,346.5,640.51,500.92
2018,11,9,15,0,588.0,108.0,1.3,21.3,306.0,577.78,455.7
2018,11,9,15,15,542.5,99.5,1.3,21.3,263.0,504.75,400.79
2018,11,9,15,30,497.0,91.0,1.3,21.3,220.0,439.05,349.49
2018,11,9,15,45,429.0,79.0,1.1,19.4,175.5,360.03,287.46
2018,11,9,16,0,361.0,67.0,0.9,17.5,131.0,287.61,228.28
2018,11,9,16,15,268.5,51.0,1.0,16.75,90.5,206.37,159.81
2018,11,9,16,30,176.0,35.0,1.1,16.0,50.0,136.0,92.46
2018,11,9,16,45,96.5,19.5,1.15,15.25,27.0,49.27,0.0
2018,11,9,17,0,17.0,4.0,1.2,14.5,4.0,3.15,0.0
2018,11,9,17,15,8.5,2.0,1.2,14.15,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,10,6,45,28.0,6.5,0.8,8.05,8.0,13.62,0.0
2018,11,10,7,0,56.0,13.0,0.8,7.9,16.0,38.04,0.0
2018,11,10,7,15,124.5,31.5,0.8,8.2,46.0,100.36,71.17
2018,11,10,7,30,193.0,50.0,0.8,8.5,76.0,160.87,129.11
2018,11,10,7,45,250.5,67.0,0.75,8.8,114.0,231.79,191.33
2018,11,10,8,0,308.0,84.0,0.7,9.1,152.0,298.28,248.48
2018,11,10,8,15,358.5,99.0,0.8,9.7,194.5,363.69,303.27
2018,11,10,8,30,409.0,114.0,0.9,10.3,237.0,433.49,359.86
2018,11,10,8,45,446.0,125.0,1.05,10.85,276.5,492.96,406.98
2018,11,10,9,0,483.0,136.0,1.2,11.4,316.0,554.62,454.59
2018,11,10,9,15,512.5,144.5,1.2,12.1,352.5,609.15,494.17
2018,11,10,9,30,542.0,153.0,1.2,12.8,389.0,664.38,533.13
2018,11,10,9,45,565.0,159.0,1.25,13.5,420.0,711.36,565.52
2018,11,10,10,0,588.0,165.0,1.3,14.2,451.0,757.83,596.72
2018,11,10,10,15,606.0,168.0,1.3,14.95,475.5,795.3,620.08
2018,11,10,10,30,624.0,171.0,1.3,15.7,500.0,831.33,642.14
2018,11,10,10,45,637.0,172.5,1.3,16.45,517.5,865.96,662.95
2018,11,10,11,0,650.0,174.0,1.3,17.2,535.0,892.11,677.77
2018,11,10,11,15,638.5,176.5,1.25,17.6,536.0,891.8,675.01
2018,11,10,11,30,627.0,179.0,1.2,18.0,537.0,888.31,670.6
2018,11,10,11,45,646.0,177.0,1.2,18.4,547.0,908.62,683.05
2018,11,10,12,0,665.0,175.0,1.2,18.8,557.0,925.95,693.25
2018,11,10,12,15,633.5,183.0,1.3,18.9,543.5,891.37,671.45
2018,11,10,12,30,602.0,191.0,1.4,19.0,530.0,863.11,654.29
2018,11,10,12,45,557.5,200.0,1.5,19.15,508.0,820.79,626.46
2018,11,10,13,0,513.0,209.0,1.6,19.3,486.0,776.96,596.77
2018,11,10,13,15,501.0,203.5,1.65,19.25,465.5,747.83,577.89
2018,11,10,13,30,489.0,198.0,1.7,19.2,445.0,717.14,557.52
2018,11,10,13,45,471.5,190.5,1.7,19.15,418.0,677.94,530.35
2018,11,10,14,0,454.0,183.0,1.7,19.1,391.0,637.96,502.29
2018,11,10,14,15,432.5,172.5,1.55,18.8,359.0,590.89,468.09
2018,11,10,14,30,411.0,162.0,1.4,18.5,327.0,543.91,433.44
2018,11,10,14,45,382.5,149.0,1.25,18.15,290.5,473.67,380.9
2018,11,10,15,0,354.0,136.0,1.1,17.8,254.0,421.79,341.01
2018,11,10,15,15,317.0,120.0,1.1,17.8,215.0,362.3,294.17
2018,11,10,15,30,280.0,104.0,1.1,17.8,176.0,305.83,248.45
2018,11,10,15,45,235.0,84.5,1.05,16.3,137.0,243.48,197.78
2018,11,10,16,0,190.0,65.0,1.0,14.8,98.0,185.38,148.98
2018,11,10,16,15,138.0,45.5,1.05,14.35,65.5,128.32,99.33
2018,11,10,16,30,86.0,26.0,1.1,13.9,33.0,75.19,48.46
2018,11,10,16,45,47.0,14.0,1.15,13.4,17.5,27.61,0.0
2018,11,10,17,0,8.0,2.0,1.2,12.9,2.0,1.57,0.0
2018,11,10,17,15,4.0,1.0,1.2,12.65,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,11,6,45,53.5,8.5,1.45,4.85,11.0,23.0,0.0
2018,11,11,7,0,107.0,17.0,1.4,5.0,22.0,51.82,0.0
2018,11,11,7,15,220.0,32.5,1.6,6.0,57.0,152.96,108.94
2018,11,11,7,30,333.0,48.0,1.8,7.0,92.0,235.95,191.21
2018,11,11,7,45,418.5,59.0,1.95,8.0,136.0,312.7,259.99
2018,11,11,8,0,504.0,70.0,2.1,9.0,180.0,399.26,334.67
2018,11,11,8,15,565.0,77.5,2.2,9.85,225.5,474.88,398.16
2018,11,11,8,30,626.0,85.0,2.3,10.7,271.0,554.89,462.8
2018,11,11,8,45,672.5,88.5,2.4,11.55,314.0,624.14,516.75
2018,11,11,9,0,719.0,92.0,2.5,12.4,357.0,695.28,569.13
2018,11,11,9,15,738.0,98.0,2.45,13.25,393.5,748.47,605.32
2018,11,11,9,30,757.0,104.0,2.4,14.1,430.0,800.76,639.86
2018,11,11,9,45,767.0,109.0,2.35,15.0,459.5,842.73,665.9
2018,11,11,10,0,777.0,114.0,2.3,15.9,489.0,882.62,689.92
2018,11,11,10,15,771.0,118.0,2.2,16.55,505.5,903.97,700.71
2018,11,11,10,30,765.0,122.0,2.1,17.2,522.0,922.04,709.27
2018,11,11,10,45,680.0,142.5,2.0,17.9,506.5,877.78,674.9
2018,11,11,11,0,595.0,163.0,1.9,18.6,491.0,826.27,636.3
2018,11,11,11,15,662.5,149.5,1.85,19.05,520.5,888.41,677.63
2018,11,11,11,30,730.0,136.0,1.8,19.5,550.0,947.73,714.94
2018,11,11,11,45,744.0,130.5,1.75,19.9,553.5,958.58,719.59
2018,11,11,12,0,758.0,125.0,1.7,20.3,557.0,966.12,722.71
2018,11,11,12,15,751.5,119.5,1.75,20.5,544.0,949.34,711.79
2018,11,11,12,30,745.0,114.0,1.8,20.7,531.0,929.39,699.1
2018,11,11,12,45,727.0,114.5,1.8,20.95,513.5,902.52,681.12
2018,11,11,13,0,709.0,115.0,1.8,21.2,496.0,873.12,661.51
2018,11,11,13,15,720.5,115.5,1.8,21.2,489.5,869.86,660.39
2018,11,11,13,30,732.0,116.0,1.8,21.2,483.0,863.13,656.76
2018,11,11,13,45,759.0,109.5,1.85,21.25,472.0,858.79,655.3
2018,11,11,14,0,786.0,103.0,1.9,21.3,461.0,850.08,650.89
2018,11,11,14,15,765.0,99.0,1.8,21.15,426.0,799.19,616.21
2018,11,11,14,30,744.0,95.0,1.7,21.0,391.0,747.2,580.66
2018,11,11,14,45,715.0,90.0,1.65,20.8,351.0,687.14,539.14
2018,11,11,15,0,686.0,85.0,1.6,20.6,311.0,627.3,496.54
2018,11,11,15,15,642.0,78.5,1.6,20.6,267.5,556.24,442.87
2018,11,11,15,30,598.0,72.0,1.6,20.6,224.0,487.58,389.09
2018,11,11,15,45,534.5,63.5,1.35,18.7,179.5,408.48,326.68
2018,11,11,16,0,471.0,55.0,1.1,16.8,135.0,334.63,265.76
2018,11,11,16,15,371.5,43.5,1.15,16.15,94.5,247.3,191.22
2018,11,11,16,30,272.0,32.0,1.2,15.5,54.0,168.71,109.72
2018,11,11,16,45,153.0,19.0,1.3,14.85,29.5,69.2,0.0
2018,11,11,17,0,34.0,6.0,1.4,14.2,5.0,0.0,0.0
2018,11,11,17,15,17.0,3.0,1.4,13.9,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,12,6,45,62.0,8.5,1.55,5.5,11.0,6.69,0.0
2018,11,12,7,0,124.0,17.0,1.5,5.7,22.0,58.0,0.0
2018,11,12,7,15,239.0,31.5,1.65,6.8,56.5,158.95,109.69
2018,11,12,7,30,354.0,46.0,1.8,7.9,91.0,242.96,195.7
2018,11,12,7,45,430.5,56.5,1.95,9.0,133.5,317.11,262.37
2018,11,12,8,0,507.0,67.0,2.1,10.1,176.0,398.49,332.57
2018,11,12,8,15,557.5,75.5,2.15,10.9,219.0,468.34,391.19
2018,11,12,8,30,608.0,84.0,2.2,11.7,262.0,541.72,450.35
2018,11,12,8,45,642.0,90.5,2.3,12.55,303.0,604.16,498.84
2018,11,12,9,0,676.0,97.0,2.4,13.4,344.0,667.69,545.86
2018,11,12,9,15,693.0,104.0,2.35,14.2,379.0,718.7,580.82
2018,11,12,9,30,710.0,111.0,2.3,15.0,414.0,768.77,614.13
2018,11,12,9,45,717.0,118.0,2.3,15.8,443.0,808.8,639.68
2018,11,12,10,0,724.0,125.0,2.3,16.6,472.0,846.69,663.29
2018,11,12,10,15,739.0,127.5,2.25,17.25,496.5,884.81,686.59
2018,11,12,10,30,754.0,130.0,2.2,17.9,521.0,920.75,707.97
2018,11,12,10,45,764.0,131.5,2.1,18.5,539.0,948.23,722.85
2018,11,12,11,0,774.0,133.0,2.0,19.1,557.0,972.89,735.69
2018,11,12,11,15,780.5,133.5,1.9,19.7,567.0,989.87,743.28
2018,11,12,11,30,787.0,134.0,1.8,20.3,577.0,1003.66,748.8
2018,11,12,11,45,790.0,133.0,1.7,20.9,579.0,1008.8,748.7
2018,11,12,12,0,793.0,132.0,1.6,21.5,581.0,1010.57,746.59
2018,11,12,12,15,779.5,135.5,1.5,21.8,573.0,997.39,735.83
2018,11,12,12,30,766.0,139.0,1.4,22.1,565.0,980.93,723.28
2018,11,12,12,45,745.5,141.5,1.25,22.35,548.0,953.21,702.93
2018,11,12,13,0,725.0,144.0,1.1,22.6,531.0,922.73,681.0
2018,11,12,13,15,715.5,140.5,1.0,22.65,510.0,893.96,661.61
2018,11,12,13,30,706.0,137.0,0.9,22.7,489.0,862.67,640.55
2018,11,12,13,45,692.5,132.0,0.8,22.75,461.5,823.8,614.46
2018,11,12,14,0,679.0,127.0,0.7,22.8,434.0,783.06,587.05
2018,11,12,14,15,657.0,122.0,0.65,22.5,400.5,733.44,554.9
2018,11,12,14,30,635.0,117.0,0.6,22.2,367.0,682.99,521.66
2018,11,12,14,45,604.0,110.0,0.5,21.95,328.5,623.15,479.91
2018,11,12,15,0,573.0,103.0,0.4,21.7,290.0,563.87,437.07
2018,11,12,15,15,527.5,94.0,0.4,21.7,248.0,490.63,383.36
2018,11,12,15,30,482.0,85.0,0.4,21.7,206.0,425.2,333.44
2018,11,12,15,45,419.0,73.0,0.55,20.1,163.5,349.81,276.44
2018,11,12,16,0,356.0,61.0,0.7,18.5,121.0,280.51,220.95
2018,11,12,16,15,267.5,46.0,0.75,17.9,83.0,202.35,154.67
2018,11,12,16,30,179.0,31.0,0.8,17.3,45.0,131.23,81.26
2018,11,12,16,45,98.5,17.0,0.85,16.65,24.0,48.45,0.0
2018,11,12,17,0,18.0,3.0,0.9,16.0,3.0,0.0,0.0
2018,11,12,17,15,9.0,1.5,0.9,15.65,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,13,6,45,5.5,5.0,1.2,8.2,5.0,0.0,0.0
2018,11,13,7,0,11.0,10.0,1.2,8.2,10.0,11.83,0.0
2018,11,13,7,15,5.5,21.0,1.15,8.6,21.0,18.34,7.41
2018,11,13,7,30,0.0,32.0,1.1,9.0,32.0,25.07,15.47
2018,11,13,7,45,0.0,46.0,1.05,9.45,46.0,37.24,26.4
2018,11,13,8,0,0.0,60.0,1.0,9.9,60.0,49.27,37.07
2018,11,13,8,15,9.5,81.0,1.15,10.5,84.0,74.83,59.41
2018,11,13,8,30,19.0,102.0,1.3,11.1,108.0,101.42,82.37
2018,11,13,8,45,26.5,118.5,1.5,11.75,127.5,134.22,110.19
2018,11,13,9,0,34.0,135.0,1.7,12.4,147.0,157.78,129.81
2018,11,13,9,15,23.0,142.0,1.65,13.0,150.5,141.62,115.42
2018,11,13,9,30,12.0,149.0,1.6,13.6,154.0,138.31,111.82
2018,11,13,9,45,17.0,139.0,1.6,14.25,146.5,131.29,105.77
2018,11,13,10,0,22.0,129.0,1.6,14.9,139.0,137.63,110.85
2018,11,13,10,15,56.0,175.0,1.6,15.55,203.0,220.46,179.22
2018,11,13,10,30,90.0,221.0,1.6,16.2,267.0,308.22,249.11
2018,11,13,10,45,89.0,229.0,1.6,16.9,276.0,317.3,254.8
2018,11,13,11,0,88.0,237.0,1.6,17.6,285.0,326.34,260.82
2018,11,13,11,15,69.0,232.5,1.65,17.8,270.5,301.7,240.61
2018,11,13,11,30,50.0,228.0,1.7,18.0,256.0,276.85,220.32
2018,11,13,11,45,80.5,233.5,1.7,18.2,278.5,314.67,251.0
2018,11,13,12,0,111.0,239.0,1.7,18.4,301.0,376.66,299.42
2018,11,13,12,15,58.0,206.5,1.5,18.3,239.0,259.48,206.4
2018,11,13,12,30,5.0,174.0,1.3,18.2,177.0,151.57,118.8
2018,11,13,12,45,13.0,184.0,1.05,18.05,191.0,169.98,134.32
2018,11,13,13,0,21.0,194.0,0.8,17.9,205.0,188.67,149.54
2018,11,13,13,15,60.0,194.0,0.75,17.75,224.0,246.63,197.16
2018,11,13,13,30,99.0,194.0,0.7,17.6,243.0,304.4,243.5
2018,11,13,13,45,99.5,189.0,0.6,17.45,236.0,277.12,222.18
2018,11,13,14,0,100.0,184.0,0.5,17.3,229.0,270.89,217.59
2018,11,13,14,15,166.5,162.0,0.5,16.95,230.0,317.66,256.83
2018,11,13,14,30,233.0,140.0,0.5,16.6,231.0,358.17,290.15
2018,11,13,14,45,355.5,119.5,0.55,16.25,242.5,437.78,353.97
2018,11,13,15,0,478.0,99.0,0.6,15.9,254.0,486.33,392.51
2018,11,13,15,15,376.0,93.5,0.6,15.9,205.0,387.92,314.56
2018,11,13,15,30,274.0,88.0,0.6,15.9,156.0,283.79,231.21
2018,11,13,15,45,234.5,73.0,0.75,15.1,123.0,230.34,187.61
2018,11,13,16,0,195.0,58.0,0.9,14.3,90.0,180.8,145.23
2018,11,13,16,15,149.5,42.5,0.95,13.95,62.5,131.88,101.59
2018,11,13,16,30,104.0,27.0,1.0,13.6,35.0,84.91,49.86
2018,11,13,16,45,64.0,15.5,1.05,13.25,19.0,35.09,0.0
2018,11,13,17,0,24.0,4.0,1.1,12.9,3.0,0.0,0.0
2018,11,13,17,15,12.0,2.0,1.1,12.7,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,14,6,45,38.5,6.5,1.1,6.05,8.0,0.0,0.0
2018,11,14,7,0,77.0,13.0,1.1,6.1,16.0,38.02,0.0
2018,11,14,7,15,167.0,29.5,1.05,6.8,46.5,124.86,78.14
2018,11,14,7,30,257.0,46.0,1.0,7.5,77.0,199.29,159.09
2018,11,14,7,45,324.5,60.5,1.0,8.2,116.5,265.37,218.81
2018,11,14,8,0,392.0,75.0,1.0,8.9,156.0,338.71,282.14
2018,11,14,8,15,439.5,87.0,1.1,9.6,197.0,403.01,336.39
2018,11,14,8,30,487.0,99.0,1.2,10.3,238.0,471.27,391.93
2018,11,14,8,45,518.5,108.5,1.3,11.0,276.5,528.43,436.87
2018,11,14,9,0,550.0,118.0,1.4,11.7,315.0,587.12,481.6
2018,11,14,9,15,584.5,123.5,1.5,12.5,352.0,644.68,524.1
2018,11,14,9,30,619.0,129.0,1.6,13.3,389.0,709.8,570.19
2018,11,14,9,45,648.0,131.0,1.65,14.05,420.5,761.42,604.93
2018,11,14,10,0,677.0,133.0,1.7,14.8,452.0,812.22,638.49
2018,11,14,10,15,693.0,135.5,1.85,15.55,476.5,850.22,663.5
2018,11,14,10,30,709.0,138.0,2.0,16.3,501.0,886.21,686.98
2018,11,14,10,45,720.5,139.5,2.1,17.0,518.5,914.43,704.55
2018,11,14,11,0,732.0,141.0,2.2,17.7,536.0,940.02,720.33
2018,11,14,11,15,737.5,141.5,2.2,18.15,545.5,955.62,728.96
2018,11,14,11,30,743.0,142.0,2.2,18.6,555.0,968.15,735.69
2018,11,14,11,45,744.5,141.5,2.2,19.1,556.5,972.3,736.79
2018,11,14,12,0,746.0,141.0,2.2,19.6,558.0,973.21,735.96
2018,11,14,12,15,727.5,145.5,2.2,19.85,548.5,956.1,723.92
2018,11,14,12,30,709.0,150.0,2.2,20.1,539.0,935.87,710.08
2018,11,14,12,45,680.5,155.0,2.2,20.35,521.0,903.19,687.88
2018,11,14,13,0,652.0,160.0,2.2,20.6,503.0,867.94,664.0
2018,11,14,13,15,639.5,156.5,2.15,20.65,482.0,837.67,643.57
2018,11,14,13,30,627.0,153.0,2.1,20.7,461.0,805.17,621.5
2018,11,14,13,45,609.0,148.5,2.05,20.7,434.0,758.28,589.25
2018,11,14,14,0,591.0,144.0,2.0,20.7,407.0,717.45,561.11
2018,11,14,14,15,566.5,137.5,1.85,20.4,374.0,667.9,526.16
2018,11,14,14,30,542.0,131.0,1.7,20.1,341.0,618.26,490.02
2018,11,14,14,45,509.5,122.0,1.55,19.75,303.5,559.85,446.66
2018,11,14,15,0,477.0,113.0,1.4,19.4,266.0,502.76,403.29
2018,11,14,15,15,405.0,101.5,1.4,19.4,219.0,417.67,337.0
2018,11,14,15,30,333.0,90.0,1.4,19.4,172.0,338.57,273.55
2018,11,14,15,45,281.0,75.0,1.25,17.5,134.5,273.72,221.21
2018,11,14,16,0,229.0,60.0,1.1,15.6,97.0,214.0,171.12
2018,11,14,16,15,177.5,43.5,1.15,15.1,66.5,158.33,121.73
2018,11,14,16,30,126.0,27.0,1.2,14.6,36.0,103.34,58.51
2018,11,14,16,45,66.5,14.0,1.25,14.05,18.5,34.91,0.0
2018,11,14,17,0,7.0,1.0,1.3,13.5,1.0,0.0,0.0
2018,11,14,17,15,3.5,0.5,1.25,13.35,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,15,6,45,21.0,5.0,1.35,5.9,5.5,0.0,0.0
2018,11,15,7,0,42.0,10.0,1.3,5.8,11.0,23.04,0.0
2018,11,15,7,15,112.5,27.0,1.3,6.55,38.5,89.0,50.8
2018,11,15,7,30,183.0,44.0,1.3,7.3,66.0,162.21,128.88
2018,11,15,7,45,247.5,61.5,1.25,8.05,104.0,226.26,186.79
2018,11,15,8,0,312.0,79.0,1.2,8.8,142.0,297.1,248.33
2018,11,15,8,15,352.5,92.0,1.35,9.45,179.0,353.97,297.15
2018,11,15,8,30,393.0,105.0,1.5,10.1,216.0,414.31,347.36
2018,11,15,8,45,443.0,115.5,1.7,10.75,258.0,481.76,402.04
2018,11,15,9,0,493.0,126.0,1.9,11.4,300.0,552.58,457.82
2018,11,15,9,15,514.5,135.0,1.85,12.1,333.5,601.4,493.53
2018,11,15,9,30,536.0,144.0,1.8,12.8,367.0,650.34,528.35
2018,11,15,9,45,548.0,152.5,1.8,13.45,395.0,690.11,555.71
2018,11,15,10,0,560.0,161.0,1.8,14.1,423.0,728.78,581.71
2018,11,15,10,15,577.0,165.5,1.85,14.8,447.0,766.21,606.49
2018,11,15,10,30,594.0,170.0,1.9,15.5,471.0,802.28,629.96
2018,11,15,10,45,606.5,171.5,1.9,16.15,488.0,828.84,646.11
2018,11,15,11,0,619.0,173.0,1.9,16.8,505.0,853.35,660.82
2018,11,15,11,15,626.0,174.0,1.9,17.25,514.5,869.49,670.19
2018,11,15,11,30,633.0,175.0,1.9,17.7,524.0,890.4,682.98
2018,11,15,11,45,636.0,174.5,1.9,18.15,526.0,895.94,685.23
2018,11,15,12,0,639.0,174.0,1.9,18.6,528.0,898.5,685.76
2018,11,15,12,15,619.5,178.0,1.9,18.8,518.5,872.86,667.81
2018,11,15,12,30,600.0,182.0,1.9,19.0,509.0,852.49,653.86
2018,11,15,12,45,570.0,186.0,1.85,19.2,490.5,819.38,630.58
2018,11,15,13,0,540.0,190.0,1.8,19.4,472.0,784.55,605.6
2018,11,15,13,15,528.5,185.5,1.8,19.45,452.5,756.71,586.73
2018,11,15,13,30,517.0,181.0,1.8,19.5,433.0,727.23,566.49
2018,11,15,13,45,500.5,173.5,1.8,19.55,406.5,688.41,539.37
2018,11,15,14,0,484.0,166.0,1.8,19.6,380.0,648.68,511.31
2018,11,15,14,15,461.0,157.5,1.65,19.25,348.5,601.7,477.2
2018,11,15,14,30,438.0,149.0,1.5,18.9,317.0,554.82,442.63
2018,11,15,14,45,407.5,137.0,1.35,18.55,281.0,498.78,400.42
2018,11,15,15,0,377.0,125.0,1.2,18.2,245.0,444.17,358.39
2018,11,15,15,15,337.5,110.5,1.2,18.2,206.5,382.5,309.88
2018,11,15,15,30,298.0,96.0,1.2,18.2,168.0,311.28,252.66
2018,11,15,15,45,248.5,78.0,1.15,16.35,130.0,247.06,200.55
2018,11,15,16,0,199.0,60.0,1.1,14.5,92.0,187.57,150.44
2018,11,15,16,15,141.5,41.5,1.15,13.95,60.5,128.35,98.23
2018,11,15,16,30,84.0,23.0,1.2,13.4,29.0,70.31,36.12
2018,11,15,16,45,44.0,12.0,1.25,12.85,15.0,25.32,0.0
2018,11,15,17,0,4.0,1.0,1.3,12.3,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.3,12.05,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,16,6,45,25.0,5.5,1.25,4.95,6.0,0.0,0.0
2018,11,16,7,0,50.0,11.0,1.2,5.0,12.0,26.74,0.0
2018,11,16,7,15,132.0,27.0,1.2,5.85,39.5,105.55,55.8
2018,11,16,7,30,214.0,43.0,1.2,6.7,67.0,176.25,139.83
2018,11,16,7,45,286.0,58.0,1.2,7.5,105.5,242.88,200.66
2018,11,16,8,0,358.0,73.0,1.2,8.3,144.0,317.31,265.44
2018,11,16,8,15,411.0,85.0,1.3,9.0,185.0,383.26,321.68
2018,11,16,8,30,464.0,97.0,1.4,9.7,226.0,453.8,379.77
2018,11,16,8,45,504.0,105.0,1.45,10.35,264.5,514.25,427.81
2018,11,16,9,0,544.0,113.0,1.5,11.0,303.0,577.02,476.09
2018,11,16,9,15,555.0,123.5,1.45,11.8,335.0,621.09,507.27
2018,11,16,9,30,566.0,134.0,1.4,12.6,367.0,664.36,536.78
2018,11,16,9,45,563.5,146.0,1.35,13.35,392.5,696.42,557.08
2018,11,16,10,0,561.0,158.0,1.3,14.1,418.0,726.37,575.49
2018,11,16,10,15,578.5,162.0,1.3,14.8,442.0,763.69,599.46
2018,11,16,10,30,596.0,166.0,1.3,15.5,466.0,799.68,622.02
2018,11,16,10,45,609.5,167.5,1.3,16.2,483.5,827.23,638.41
2018,11,16,11,0,623.0,169.0,1.3,16.9,501.0,852.77,653.38
2018,11,16,11,15,631.0,170.0,1.25,17.4,511.0,877.55,667.54
2018,11,16,11,30,639.0,171.0,1.2,17.9,521.0,892.56,675.02
2018,11,16,11,45,644.0,169.5,1.15,18.35,523.5,899.19,677.18
2018,11,16,12,0,649.0,168.0,1.1,18.8,526.0,902.84,677.58
2018,11,16,12,15,654.5,165.0,1.05,19.1,522.5,902.49,675.86
2018,11,16,12,30,660.0,162.0,1.0,19.4,519.0,899.07,672.32
2018,11,16,12,45,664.0,156.0,0.95,19.75,508.0,888.05,663.81
2018,11,16,13,0,668.0,150.0,0.9,20.1,497.0,873.98,653.53
2018,11,16,13,15,658.0,146.5,0.85,20.2,477.0,845.99,634.76
2018,11,16,13,30,648.0,143.0,0.8,20.3,457.0,815.66,614.6
2018,11,16,13,45,633.5,138.0,0.7,20.45,430.5,777.56,588.24
2018,11,16,14,0,619.0,133.0,0.6,20.6,404.0,737.77,560.69
2018,11,16,14,15,596.5,126.5,0.55,20.45,371.5,688.29,527.55
2018,11,16,14,30,574.0,120.0,0.5,20.3,339.0,632.72,489.59
2018,11,16,14,45,543.0,112.0,0.4,20.15,302.0,575.45,448.3
2018,11,16,15,0,512.0,104.0,0.3,20.0,265.0,519.29,406.74
2018,11,16,15,15,466.5,94.0,0.3,20.0,225.0,452.39,356.62
2018,11,16,15,30,421.0,84.0,0.3,20.0,185.0,388.82,307.3
2018,11,16,15,45,360.5,71.0,0.35,18.8,145.0,316.79,251.04
2018,11,16,16,0,300.0,58.0,0.4,17.6,105.0,250.68,196.99
2018,11,16,16,15,219.0,42.0,0.4,17.15,70.5,177.68,134.08
2018,11,16,16,30,138.0,26.0,0.4,16.7,36.0,106.72,52.4
2018,11,16,16,45,72.5,13.5,0.4,16.3,18.5,36.91,0.0
2018,11,16,17,0,7.0,1.0,0.4,15.9,1.0,0.0,0.0
2018,11,16,17,15,3.5,0.5,0.4,15.6,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,17,6,45,31.0,5.5,1.0,6.95,6.0,0.0,0.0
2018,11,17,7,0,62.0,11.0,1.0,6.9,12.0,31.09,0.0
2018,11,17,7,15,158.0,26.5,1.0,7.5,41.0,115.14,53.2
2018,11,17,7,30,254.0,42.0,1.0,8.1,70.0,194.54,152.76
2018,11,17,7,45,332.0,55.0,1.0,8.65,109.0,263.96,216.47
2018,11,17,8,0,410.0,68.0,1.0,9.2,148.0,341.92,284.02
2018,11,17,8,15,466.5,77.0,1.05,9.8,189.0,409.07,340.84
2018,11,17,8,30,523.0,86.0,1.1,10.4,230.0,485.25,402.64
2018,11,17,8,45,563.0,92.5,1.15,11.05,269.0,548.4,451.96
2018,11,17,9,0,603.0,99.0,1.2,11.7,308.0,613.25,500.93
2018,11,17,9,15,649.0,100.0,1.1,12.55,346.5,678.49,545.65
2018,11,17,9,30,695.0,101.0,1.0,13.4,385.0,744.71,589.09
2018,11,17,9,45,737.5,97.5,0.95,14.25,419.0,803.07,625.86
2018,11,17,10,0,780.0,94.0,0.9,15.1,453.0,854.57,656.76
2018,11,17,10,15,793.0,96.0,0.85,15.7,477.0,891.21,677.45
2018,11,17,10,30,806.0,98.0,0.8,16.3,501.0,925.47,696.31
2018,11,17,10,45,814.5,99.5,0.8,16.9,518.5,952.14,710.92
2018,11,17,11,0,823.0,101.0,0.8,17.5,536.0,975.85,723.64
2018,11,17,11,15,827.5,101.5,0.8,17.9,545.5,991.26,731.59
2018,11,17,11,30,832.0,102.0,0.8,18.3,555.0,1003.36,737.64
2018,11,17,11,45,833.5,102.0,0.8,18.7,557.0,1008.41,739.38
2018,11,17,12,0,835.0,102.0,0.8,19.1,559.0,1010.01,739.2
2018,11,17,12,15,802.0,111.5,0.85,19.25,547.0,983.87,723.35
2018,11,17,12,30,769.0,121.0,0.9,19.4,535.0,963.8,711.79
2018,11,17,12,45,721.5,133.0,0.95,19.55,514.0,920.82,685.16
2018,11,17,13,0,674.0,145.0,1.0,19.7,493.0,874.88,656.51
2018,11,17,13,15,664.0,141.5,1.0,19.7,473.0,846.86,639.11
2018,11,17,13,30,654.0,138.0,1.0,19.7,453.0,816.51,619.81
2018,11,17,13,45,639.0,133.0,1.05,19.7,426.5,777.91,595.39
2018,11,17,14,0,624.0,128.0,1.1,19.7,400.0,737.65,569.47
2018,11,17,14,15,601.0,122.5,1.15,19.45,368.0,688.69,537.34
2018,11,17,14,30,578.0,117.0,1.2,19.2,336.0,639.11,503.96
2018,11,17,14,45,547.0,109.0,1.2,19.0,299.0,575.7,458.28
2018,11,17,15,0,516.0,101.0,1.2,18.8,262.0,519.42,416.4
2018,11,17,15,15,469.5,92.0,1.2,18.8,222.5,452.87,364.74
2018,11,17,15,30,423.0,83.0,1.2,18.8,183.0,389.72,314.06
2018,11,17,15,45,361.5,70.5,1.05,17.1,143.5,317.58,255.85
2018,11,17,16,0,300.0,58.0,0.9,15.4,104.0,251.5,200.38
2018,11,17,16,15,217.5,42.0,0.95,14.55,69.5,177.8,135.74
2018,11,17,16,30,135.0,26.0,1.0,13.7,35.0,105.39,48.17
2018,11,17,16,45,71.0,13.5,1.05,12.9,18.0,36.48,0.0
2018,11,17,17,0,7.0,1.0,1.1,12.1,1.0,0.0,0.0
2018,11,17,17,15,3.5,0.5,1.1,11.75,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,8.05,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.4,7.95,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.45,7.75,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
