Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,19,7,15,5.0,2.5,0.7,10.1,2.5,0.0,0.0
2018,12,19,7,30,10.0,5.0,0.7,10.4,5.0,8.33,0.0
2018,12,19,7,45,5.0,13.5,0.7,10.7,13.5,13.07,1.43
2018,12,19,8,0,0.0,22.0,0.7,11.0,22.0,16.77,8.12
2018,12,19,8,15,0.0,34.0,0.8,11.45,34.0,25.99,16.43
2018,12,19,8,30,0.0,46.0,0.9,11.9,46.0,36.22,25.44
2018,12,19,8,45,5.5,63.0,1.0,12.3,64.5,55.91,42.65
2018,12,19,9,0,11.0,80.0,1.1,12.7,83.0,76.2,60.25
2018,12,19,9,15,6.5,83.5,1.2,13.1,85.5,74.43,58.56
2018,12,19,9,30,2.0,87.0,1.3,13.5,88.0,72.84,56.94
2018,12,19,9,45,5.0,95.0,1.4,13.9,97.0,82.17,64.84
2018,12,19,10,0,8.0,103.0,1.5,14.3,106.0,91.82,72.92
2018,12,19,10,15,15.5,123.0,1.65,14.6,129.5,118.19,95.17
2018,12,19,10,30,23.0,143.0,1.8,14.9,153.0,145.51,117.93
2018,12,19,10,45,14.5,132.5,1.95,15.15,139.0,125.6,100.8
2018,12,19,11,0,6.0,122.0,2.1,15.4,125.0,106.28,84.2
2018,12,19,11,15,40.0,144.5,2.2,15.65,163.5,177.88,144.82
2018,12,19,11,30,74.0,167.0,2.3,15.9,202.0,238.73,195.38
2018,12,19,11,45,82.5,168.5,2.45,16.1,208.0,249.21,203.89
2018,12,19,12,0,91.0,170.0,2.6,16.3,214.0,282.1,230.41
2018,12,19,12,15,102.0,175.0,2.55,16.4,224.0,299.55,244.52
2018,12,19,12,30,113.0,180.0,2.5,16.5,234.0,316.81,258.48
2018,12,19,12,45,197.5,177.0,2.5,16.6,269.5,397.09,324.9
2018,12,19,13,0,282.0,174.0,2.5,16.7,305.0,498.41,405.41
2018,12,19,13,15,279.5,169.5,2.4,16.65,295.0,486.1,395.38
2018,12,19,13,30,277.0,165.0,2.3,16.6,285.0,472.99,385.41
2018,12,19,13,45,232.0,150.0,2.15,16.6,247.0,405.92,332.29
2018,12,19,14,0,187.0,135.0,2.0,16.6,209.0,340.39,279.84
2018,12,19,14,15,368.5,106.5,1.8,16.4,238.0,480.15,394.51
2018,12,19,14,30,550.0,78.0,1.6,16.2,267.0,594.36,481.98
2018,12,19,14,45,642.5,66.0,1.4,16.0,264.5,632.27,508.67
2018,12,19,15,0,735.0,54.0,1.2,15.8,262.0,656.6,524.83
2018,12,19,15,15,692.5,51.0,1.2,15.8,224.0,590.16,474.36
2018,12,19,15,30,650.0,48.0,1.2,15.8,186.0,525.26,423.78
2018,12,19,15,45,584.0,42.5,0.9,14.85,146.5,444.89,357.31
2018,12,19,16,0,518.0,37.0,0.6,13.9,107.0,376.53,297.21
2018,12,19,16,15,396.0,29.0,0.6,13.55,71.5,275.62,203.53
2018,12,19,16,30,274.0,21.0,0.6,13.2,36.0,172.87,0.0
2018,12,19,16,45,137.0,10.5,0.65,12.9,18.0,66.16,0.0
2018,12,19,17,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,20,7,15,18.0,3.0,1.25,7.65,3.5,0.0,0.0
2018,12,20,7,30,36.0,6.0,1.3,7.8,7.0,20.49,0.0
2018,12,20,7,45,149.5,18.0,1.35,7.9,32.5,118.31,54.85
2018,12,20,8,0,263.0,30.0,1.4,8.0,58.0,210.79,167.36
2018,12,20,8,15,151.5,42.0,1.4,8.3,59.5,151.9,125.05
2018,12,20,8,30,40.0,54.0,1.4,8.6,61.0,77.16,61.84
2018,12,20,8,45,26.5,68.5,1.4,8.85,73.5,84.43,68.41
2018,12,20,9,0,13.0,83.0,1.4,9.1,86.0,81.19,65.42
2018,12,20,9,15,15.0,93.5,1.35,9.5,97.5,92.04,74.86
2018,12,20,9,30,17.0,104.0,1.3,9.9,109.0,103.22,84.4
2018,12,20,9,45,23.5,121.5,1.25,10.3,129.5,139.74,115.44
2018,12,20,10,0,30.0,139.0,1.2,10.7,150.0,165.67,137.03
2018,12,20,10,15,19.0,132.5,1.2,11.0,139.5,131.54,107.63
2018,12,20,10,30,8.0,126.0,1.2,11.3,129.0,113.5,91.8
2018,12,20,10,45,23.5,152.0,1.2,11.65,162.5,154.91,126.97
2018,12,20,11,0,39.0,178.0,1.2,12.0,196.0,218.47,179.48
2018,12,20,11,15,48.5,187.5,1.15,12.15,210.5,239.33,196.25
2018,12,20,11,30,58.0,197.0,1.1,12.3,225.0,260.67,213.44
2018,12,20,11,45,57.0,198.0,1.1,12.45,225.5,260.65,213.06
2018,12,20,12,0,56.0,199.0,1.1,12.6,226.0,260.79,212.98
2018,12,20,12,15,71.0,199.5,1.05,12.7,233.5,276.68,226.19
2018,12,20,12,30,86.0,200.0,1.0,12.8,241.0,292.61,239.3
2018,12,20,12,45,113.5,197.0,0.95,12.85,250.0,339.04,276.78
2018,12,20,13,0,141.0,194.0,0.9,12.9,259.0,361.81,295.27
2018,12,20,13,15,143.5,188.5,0.8,12.85,252.5,355.93,290.5
2018,12,20,13,30,146.0,183.0,0.7,12.8,246.0,349.76,285.71
2018,12,20,13,45,104.5,171.5,0.6,12.8,215.5,294.3,240.55
2018,12,20,14,0,63.0,160.0,0.5,12.8,185.0,221.46,181.18
2018,12,20,14,15,51.5,144.0,0.45,12.65,163.5,191.63,157.17
2018,12,20,14,30,40.0,128.0,0.4,12.5,142.0,162.73,133.32
2018,12,20,14,45,27.0,113.5,0.35,12.4,122.5,135.58,110.52
2018,12,20,15,0,14.0,99.0,0.3,12.3,103.0,98.33,78.94
2018,12,20,15,15,7.5,82.5,0.3,12.3,84.5,77.46,61.07
2018,12,20,15,30,1.0,66.0,0.3,12.3,66.0,57.21,43.48
2018,12,20,15,45,0.5,52.0,0.3,11.9,52.0,44.25,32.19
2018,12,20,16,0,0.0,38.0,0.3,11.5,38.0,31.22,20.68
2018,12,20,16,15,3.5,26.0,0.35,11.35,26.0,22.48,12.22
2018,12,20,16,30,7.0,14.0,0.4,11.2,14.0,14.56,0.0
2018,12,20,16,45,3.5,7.0,0.4,11.05,7.0,6.99,0.0
2018,12,20,17,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,21,7,15,26.0,3.5,0.6,10.95,4.0,0.0,0.0
2018,12,21,7,30,52.0,7.0,0.6,11.1,8.0,28.19,0.0
2018,12,21,7,45,83.5,19.0,0.6,11.25,25.5,82.42,33.08
2018,12,21,8,0,115.0,31.0,0.6,11.4,43.0,112.56,86.15
2018,12,21,8,15,255.0,40.5,0.75,11.65,83.0,226.26,184.9
2018,12,21,8,30,395.0,50.0,0.9,11.9,123.0,346.42,286.38
2018,12,21,8,45,345.5,63.0,1.0,12.15,137.5,340.85,283.76
2018,12,21,9,0,296.0,76.0,1.1,12.4,152.0,336.37,281.14
2018,12,21,9,15,215.0,101.0,1.15,12.7,160.5,298.84,249.85
2018,12,21,9,30,134.0,126.0,1.2,13.0,169.0,255.2,212.49
2018,12,21,9,45,102.5,134.5,1.25,13.25,169.5,241.44,200.36
2018,12,21,10,0,71.0,143.0,1.3,13.5,170.0,207.1,171.06
2018,12,21,10,15,77.0,158.0,1.45,13.75,189.0,231.24,190.91
2018,12,21,10,30,83.0,173.0,1.6,14.0,208.0,255.85,210.72
2018,12,21,10,45,46.0,155.5,1.7,14.3,175.0,197.64,161.58
2018,12,21,11,0,9.0,138.0,1.8,14.6,142.0,125.4,100.34
2018,12,21,11,15,5.0,132.5,1.85,14.8,134.5,115.37,91.81
2018,12,21,11,30,1.0,127.0,1.9,15.0,127.0,105.58,83.37
2018,12,21,11,45,0.5,106.0,1.95,15.2,106.0,84.88,66.01
2018,12,21,12,0,0.0,85.0,2.0,15.4,85.0,65.45,49.68
2018,12,21,12,15,37.0,130.5,2.05,15.45,148.0,158.9,129.19
2018,12,21,12,30,74.0,176.0,2.1,15.5,211.0,249.87,204.5
2018,12,21,12,45,160.5,182.5,2.2,15.6,257.0,367.23,301.03
2018,12,21,13,0,247.0,189.0,2.3,15.7,303.0,483.49,393.66
2018,12,21,13,15,315.5,172.5,2.25,15.65,313.0,525.39,427.57
2018,12,21,13,30,384.0,156.0,2.2,15.6,323.0,587.43,476.23
2018,12,21,13,45,340.5,154.0,2.2,15.5,296.0,512.59,418.75
2018,12,21,14,0,297.0,152.0,2.2,15.4,269.0,462.58,379.87
2018,12,21,14,15,191.5,140.5,2.1,15.2,214.0,327.86,271.55
2018,12,21,14,30,86.0,129.0,2.0,15.0,159.0,220.03,181.55
2018,12,21,14,45,126.5,107.5,1.9,14.8,146.5,223.77,186.49
2018,12,21,15,0,167.0,86.0,1.8,14.6,134.0,240.35,201.03
2018,12,21,15,15,223.5,74.5,1.8,14.6,128.5,260.83,218.32
2018,12,21,15,30,280.0,63.0,1.8,14.6,123.0,293.42,243.87
2018,12,21,15,45,236.0,52.0,1.4,13.15,95.5,238.88,196.84
2018,12,21,16,0,192.0,41.0,1.0,11.7,68.0,188.44,152.3
2018,12,21,16,15,173.0,31.0,1.05,11.3,49.0,157.78,119.08
2018,12,21,16,30,154.0,21.0,1.1,10.9,30.0,116.88,13.14
2018,12,21,16,45,77.0,10.5,1.15,10.5,15.0,41.06,0.0
2018,12,21,17,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,22,7,15,76.0,6.5,0.75,5.95,8.0,0.0,0.0
2018,12,22,7,30,152.0,13.0,0.8,6.3,16.0,76.29,0.0
2018,12,22,7,45,249.0,22.0,0.8,6.65,41.5,169.54,68.4
2018,12,22,8,0,346.0,31.0,0.8,7.0,67.0,255.8,201.66
2018,12,22,8,15,263.5,49.0,0.9,7.5,83.5,243.42,200.87
2018,12,22,8,30,181.0,67.0,1.0,8.0,100.0,211.13,176.93
2018,12,22,8,45,233.5,79.0,1.1,8.45,132.0,268.55,227.6
2018,12,22,9,0,286.0,91.0,1.2,8.9,164.0,330.66,280.57
2018,12,22,9,15,415.5,89.5,1.15,9.3,213.5,457.83,384.94
2018,12,22,9,30,545.0,88.0,1.1,9.7,263.0,585.57,483.89
2018,12,22,9,45,611.0,86.0,1.1,10.05,301.0,660.62,538.31
2018,12,22,10,0,677.0,84.0,1.1,10.4,339.0,737.37,592.76
2018,12,22,10,15,597.0,106.5,1.05,10.75,342.5,712.47,571.53
2018,12,22,10,30,517.0,129.0,1.0,11.1,346.0,671.43,539.73
2018,12,22,10,45,499.0,139.5,0.9,11.4,357.0,679.25,543.58
2018,12,22,11,0,481.0,150.0,0.8,11.7,368.0,684.36,544.74
2018,12,22,11,15,483.5,154.0,0.8,11.95,378.5,699.41,554.6
2018,12,22,11,30,486.0,158.0,0.8,12.2,389.0,712.59,562.98
2018,12,22,11,45,463.0,164.5,0.8,12.4,386.5,701.05,553.33
2018,12,22,12,0,440.0,171.0,0.8,12.6,384.0,687.26,542.46
2018,12,22,12,15,401.0,179.0,0.9,12.9,372.5,656.95,520.38
2018,12,22,12,30,362.0,187.0,1.0,13.2,361.0,601.5,480.27
2018,12,22,12,45,357.5,182.5,1.05,13.45,351.5,588.48,471.45
2018,12,22,13,0,353.0,178.0,1.1,13.7,342.0,574.29,461.28
2018,12,22,13,15,273.0,179.0,1.15,13.75,303.0,492.56,398.46
2018,12,22,13,30,193.0,180.0,1.2,13.8,264.0,390.76,319.21
2018,12,22,13,45,125.0,161.0,1.2,13.8,214.5,299.54,246.17
2018,12,22,14,0,57.0,142.0,1.2,13.8,165.0,192.53,157.98
2018,12,22,14,15,97.5,142.0,1.15,13.65,177.5,247.58,204.95
2018,12,22,14,30,138.0,142.0,1.1,13.5,190.0,281.56,233.56
2018,12,22,14,45,97.0,122.0,1.05,13.35,154.0,219.61,181.9
2018,12,22,15,0,56.0,102.0,1.0,13.2,118.0,145.58,119.71
2018,12,22,15,15,45.0,91.5,1.0,13.2,103.0,126.03,102.94
2018,12,22,15,30,34.0,81.0,1.0,13.2,88.0,107.96,86.98
2018,12,22,15,45,24.0,64.5,0.95,11.95,69.0,82.94,65.35
2018,12,22,16,0,14.0,48.0,0.9,10.7,50.0,58.65,44.01
2018,12,22,16,15,10.0,33.0,0.95,10.4,34.0,40.41,26.79
2018,12,22,16,30,6.0,18.0,1.0,10.1,18.0,19.49,0.0
2018,12,22,16,45,3.0,9.0,1.0,9.8,9.0,8.36,0.0
2018,12,22,17,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,23,7,15,31.0,5.5,0.55,8.2,6.0,0.0,0.0
2018,12,23,7,30,62.0,11.0,0.5,8.5,12.0,35.49,0.0
2018,12,23,7,45,118.0,24.0,0.45,8.8,33.5,106.54,36.7
2018,12,23,8,0,174.0,37.0,0.4,9.1,55.0,168.13,130.24
2018,12,23,8,15,220.0,50.0,0.4,9.5,83.5,218.78,178.49
2018,12,23,8,30,266.0,63.0,0.4,9.9,112.0,274.32,227.08
2018,12,23,8,45,274.0,76.5,0.4,10.3,137.0,308.62,256.54
2018,12,23,9,0,282.0,90.0,0.4,10.7,162.0,326.01,271.77
2018,12,23,9,15,257.0,107.5,0.5,11.2,180.5,339.73,282.73
2018,12,23,9,30,232.0,125.0,0.6,11.7,199.0,350.75,290.91
2018,12,23,9,45,235.5,136.5,0.65,12.2,218.5,375.4,310.01
2018,12,23,10,0,239.0,148.0,0.7,12.7,238.0,399.8,328.39
2018,12,23,10,15,245.0,159.0,0.95,13.2,256.5,425.47,348.56
2018,12,23,10,30,251.0,170.0,1.2,13.7,275.0,450.82,368.19
2018,12,23,10,45,429.5,145.0,1.45,14.2,335.0,619.04,500.3
2018,12,23,11,0,608.0,120.0,1.7,14.7,395.0,782.2,619.63
2018,12,23,11,15,576.5,131.0,1.75,14.9,397.5,773.32,610.98
2018,12,23,11,30,545.0,142.0,1.8,15.1,400.0,751.93,595.25
2018,12,23,11,45,440.0,161.0,1.85,15.25,371.0,673.5,537.11
2018,12,23,12,0,335.0,180.0,1.9,15.4,342.0,566.51,455.96
2018,12,23,12,15,374.0,176.5,1.9,15.45,356.5,601.52,484.01
2018,12,23,12,30,413.0,173.0,1.9,15.5,371.0,660.3,527.67
2018,12,23,12,45,364.5,177.5,1.95,15.55,350.0,589.12,474.02
2018,12,23,13,0,316.0,182.0,2.0,15.6,329.0,542.94,438.79
2018,12,23,13,15,231.0,183.5,2.0,15.5,289.0,457.57,371.8
2018,12,23,13,30,146.0,185.0,2.0,15.4,249.0,352.54,288.13
2018,12,23,13,45,141.0,164.5,2.0,15.35,223.5,319.1,262.48
2018,12,23,14,0,136.0,144.0,2.0,15.3,198.0,285.85,236.28
2018,12,23,14,15,115.5,133.0,1.9,15.1,176.5,251.5,208.19
2018,12,23,14,30,95.0,122.0,1.8,14.9,155.0,218.3,180.69
2018,12,23,14,45,135.0,116.0,1.75,14.65,157.5,242.1,201.68
2018,12,23,15,0,175.0,110.0,1.7,14.4,160.0,279.57,232.87
2018,12,23,15,15,112.5,89.0,1.7,14.4,119.5,185.42,153.61
2018,12,23,15,30,50.0,68.0,1.7,14.4,79.0,100.35,80.72
2018,12,23,15,45,25.0,50.5,1.3,13.1,56.0,63.41,48.76
2018,12,23,16,0,0.0,33.0,0.9,11.8,33.0,25.23,15.63
2018,12,23,16,15,11.5,22.5,0.9,11.45,23.0,24.89,14.47
2018,12,23,16,30,23.0,12.0,0.9,11.1,13.0,24.27,1.51
2018,12,23,16,45,23.0,7.5,0.95,10.75,7.5,15.77,0.0
2018,12,23,17,0,23.0,3.0,1.0,10.4,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,0.95,10.3,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,24,7,15,8.0,3.0,1.3,9.0,3.0,0.0,0.0
2018,12,24,7,30,16.0,6.0,1.4,9.5,6.0,11.62,0.0
2018,12,24,7,45,8.0,17.0,1.5,10.0,17.0,18.66,1.03
2018,12,24,8,0,0.0,28.0,1.6,10.5,28.0,22.53,12.56
2018,12,24,8,15,2.0,44.0,1.75,10.85,44.5,39.24,27.58
2018,12,24,8,30,4.0,60.0,1.9,11.2,61.0,55.65,42.11
2018,12,24,8,45,8.5,75.0,2.1,11.55,77.0,72.54,57.0
2018,12,24,9,0,13.0,90.0,2.3,11.9,93.0,89.85,72.11
2018,12,24,9,15,6.5,76.5,2.35,12.25,78.0,67.36,52.7
2018,12,24,9,30,0.0,63.0,2.4,12.6,63.0,48.29,36.06
2018,12,24,9,45,25.0,92.0,2.5,13.0,101.5,105.62,85.93
2018,12,24,10,0,50.0,121.0,2.6,13.4,140.0,160.79,133.03
2018,12,24,10,15,61.5,145.0,2.7,13.75,170.0,200.3,165.84
2018,12,24,10,30,73.0,169.0,2.8,14.1,200.0,241.18,199.34
2018,12,24,10,45,40.0,137.5,2.95,14.45,154.5,170.08,139.19
2018,12,24,11,0,7.0,106.0,3.1,14.8,109.0,91.85,72.41
2018,12,24,11,15,7.0,118.5,3.2,14.95,121.5,103.56,82.18
2018,12,24,11,30,7.0,131.0,3.3,15.1,134.0,115.55,92.06
2018,12,24,11,45,4.5,101.5,3.4,15.25,103.5,84.78,66.16
2018,12,24,12,0,2.0,72.0,3.5,15.4,73.0,57.31,42.96
2018,12,24,12,15,1.0,61.0,3.55,15.25,61.5,47.79,34.92
2018,12,24,12,30,0.0,50.0,3.6,15.1,50.0,38.29,26.87
2018,12,24,12,45,0.0,48.0,3.6,14.95,48.0,36.75,25.6
2018,12,24,13,0,0.0,46.0,3.6,14.8,46.0,35.2,24.33
2018,12,24,13,15,0.0,67.0,3.5,14.55,67.0,51.4,38.13
2018,12,24,13,30,0.0,88.0,3.4,14.3,88.0,68.68,52.85
2018,12,24,13,45,0.0,78.0,3.25,14.1,78.0,59.97,45.57
2018,12,24,14,0,0.0,68.0,3.1,13.9,68.0,52.16,39.02
2018,12,24,14,15,4.5,59.0,3.05,13.8,60.5,49.14,36.74
2018,12,24,14,30,9.0,50.0,3.0,13.7,53.0,45.85,34.18
2018,12,24,14,45,5.5,37.0,2.95,13.6,39.0,32.69,22.76
2018,12,24,15,0,2.0,24.0,2.9,13.5,25.0,19.81,11.53
2018,12,24,15,15,1.0,17.5,2.9,13.5,18.0,14.03,6.48
2018,12,24,15,30,0.0,11.0,2.9,13.5,11.0,8.34,1.51
2018,12,24,15,45,0.0,9.0,3.0,13.35,9.0,6.82,0.16
2018,12,24,16,0,0.0,7.0,3.1,13.2,7.0,5.3,0.0
2018,12,24,16,15,5.5,5.5,3.35,13.15,6.0,8.14,0.92
2018,12,24,16,30,11.0,4.0,3.6,13.1,5.0,11.39,0.0
2018,12,24,16,45,11.0,3.0,3.8,13.05,3.5,7.1,0.0
2018,12,24,17,0,11.0,2.0,4.0,13.0,2.0,0.0,0.0
2018,12,24,17,15,5.5,1.0,3.9,12.7,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,25,7,15,15.0,1.5,1.4,5.75,2.0,0.0,0.0
2018,12,25,7,30,30.0,3.0,1.5,6.5,4.0,15.24,0.0
2018,12,25,7,45,62.5,8.0,1.6,7.25,13.5,49.23,10.32
2018,12,25,8,0,95.0,13.0,1.7,8.0,23.0,81.48,61.36
2018,12,25,8,15,278.0,24.5,1.9,8.5,71.5,220.77,183.51
2018,12,25,8,30,461.0,36.0,2.1,9.0,120.0,367.55,309.73
2018,12,25,8,45,598.5,41.5,2.3,9.55,177.0,486.88,410.5
2018,12,25,9,0,736.0,47.0,2.5,10.1,234.0,621.16,517.7
2018,12,25,9,15,767.0,49.5,2.65,10.55,270.5,679.61,562.61
2018,12,25,9,30,798.0,52.0,2.8,11.0,307.0,738.35,606.91
2018,12,25,9,45,817.5,56.0,2.95,11.45,340.0,789.37,644.27
2018,12,25,10,0,837.0,60.0,3.1,11.9,373.0,839.18,680.01
2018,12,25,10,15,854.5,61.0,3.3,12.25,400.0,871.56,702.95
2018,12,25,10,30,872.0,62.0,3.5,12.6,427.0,911.43,731.26
2018,12,25,10,45,884.5,62.5,3.7,12.95,448.0,943.65,753.75
2018,12,25,11,0,897.0,63.0,3.9,13.3,469.0,973.26,774.32
2018,12,25,11,15,905.0,63.0,4.0,13.5,482.5,994.86,788.95
2018,12,25,11,30,913.0,63.0,4.1,13.7,496.0,1013.31,801.47
2018,12,25,11,45,917.0,63.0,4.2,13.9,502.5,1024.43,808.92
2018,12,25,12,0,921.0,63.0,4.3,14.1,509.0,1032.11,814.2
2018,12,25,12,15,920.5,63.0,4.3,14.25,507.5,1031.71,813.38
2018,12,25,12,30,920.0,63.0,4.3,14.4,506.0,1027.79,810.31
2018,12,25,12,45,915.0,63.5,4.35,14.5,497.0,1016.56,802.94
2018,12,25,13,0,910.0,64.0,4.4,14.6,488.0,1001.97,793.34
2018,12,25,13,15,902.5,63.5,4.4,14.65,471.5,980.28,778.44
2018,12,25,13,30,895.0,63.0,4.4,14.7,455.0,955.54,761.44
2018,12,25,13,45,883.0,61.5,4.4,14.75,431.5,922.32,738.25
2018,12,25,14,0,871.0,60.0,4.4,14.8,408.0,886.62,713.13
2018,12,25,14,15,853.0,58.0,4.25,14.6,378.0,842.69,681.2
2018,12,25,14,30,835.0,56.0,4.1,14.4,348.0,797.16,648.03
2018,12,25,14,45,808.0,54.0,3.9,14.25,313.0,751.03,613.51
2018,12,25,15,0,781.0,52.0,3.7,14.1,278.0,695.64,571.11
2018,12,25,15,15,740.5,49.0,3.7,14.1,239.0,628.96,519.18
2018,12,25,15,30,700.0,46.0,3.7,14.1,200.0,563.62,466.54
2018,12,25,15,45,637.5,41.0,3.05,12.75,159.5,483.69,399.42
2018,12,25,16,0,575.0,36.0,2.4,11.4,119.0,407.99,332.6
2018,12,25,16,15,467.0,30.0,2.25,10.8,82.5,311.26,242.39
2018,12,25,16,30,359.0,24.0,2.1,10.2,46.0,223.28,84.5
2018,12,25,16,45,194.0,13.5,2.0,9.6,24.0,94.53,0.0
2018,12,25,17,0,29.0,3.0,1.9,9.0,2.0,0.0,0.0
2018,12,25,17,15,14.5,1.5,1.85,8.8,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,26,7,15,16.5,4.0,1.15,5.9,4.5,0.0,0.0
2018,12,26,7,30,33.0,8.0,1.1,6.4,9.0,20.41,0.0
2018,12,26,7,45,54.5,18.5,1.0,6.9,23.0,56.19,10.35
2018,12,26,8,0,76.0,29.0,0.9,7.4,37.0,88.23,66.42
2018,12,26,8,15,38.0,35.0,1.15,8.05,39.0,62.85,48.53
2018,12,26,8,30,0.0,41.0,1.4,8.7,41.0,31.41,21.54
2018,12,26,8,45,6.0,57.0,1.65,9.4,58.5,50.19,38.16
2018,12,26,9,0,12.0,73.0,1.9,10.1,76.0,69.62,55.21
2018,12,26,9,15,104.0,100.0,2.15,10.45,132.5,194.55,164.68
2018,12,26,9,30,196.0,127.0,2.4,10.8,189.0,323.59,273.97
2018,12,26,9,45,316.5,125.5,2.65,11.2,238.0,428.23,361.74
2018,12,26,10,0,437.0,124.0,2.9,11.6,287.0,563.24,470.61
2018,12,26,10,15,533.0,115.5,3.0,11.85,329.0,653.13,539.92
2018,12,26,10,30,629.0,107.0,3.1,12.1,371.0,757.79,618.27
2018,12,26,10,45,764.0,85.0,3.2,12.4,420.5,868.07,698.34
2018,12,26,11,0,899.0,63.0,3.3,12.7,470.0,974.73,773.53
2018,12,26,11,15,904.5,63.5,3.2,12.85,483.0,994.7,784.77
2018,12,26,11,30,910.0,64.0,3.1,13.0,496.0,1011.45,794.54
2018,12,26,11,45,912.0,64.5,3.05,13.2,502.0,1021.34,799.88
2018,12,26,12,0,914.0,65.0,3.0,13.4,508.0,1027.78,803.02
2018,12,26,12,15,909.5,67.0,2.95,13.5,506.5,1026.22,801.08
2018,12,26,12,30,905.0,69.0,2.9,13.6,505.0,1021.17,796.98
2018,12,26,12,45,881.5,73.5,2.9,13.7,491.5,997.02,780.26
2018,12,26,13,0,858.0,78.0,2.9,13.8,478.0,981.52,769.86
2018,12,26,13,15,849.5,76.5,2.85,13.75,461.5,958.04,753.83
2018,12,26,13,30,841.0,75.0,2.8,13.7,445.0,931.62,735.82
2018,12,26,13,45,839.0,72.0,2.8,13.65,424.5,906.58,719.21
2018,12,26,14,0,837.0,69.0,2.8,13.6,404.0,878.62,700.38
2018,12,26,14,15,809.0,68.0,2.65,13.35,372.5,827.5,663.88
2018,12,26,14,30,781.0,67.0,2.5,13.1,341.0,775.28,626.2
2018,12,26,14,45,670.5,72.0,2.3,12.9,290.5,668.54,546.27
2018,12,26,15,0,560.0,77.0,2.1,12.7,240.0,561.66,464.31
2018,12,26,15,15,591.0,65.5,2.1,12.7,216.0,546.06,452.31
2018,12,26,15,30,622.0,54.0,2.1,12.7,192.0,526.11,434.69
2018,12,26,15,45,524.0,49.5,1.65,11.45,149.5,427.6,352.48
2018,12,26,16,0,426.0,45.0,1.2,10.2,107.0,336.66,274.37
2018,12,26,16,15,333.0,35.0,1.2,9.7,73.5,252.06,196.9
2018,12,26,16,30,240.0,25.0,1.2,9.2,40.0,167.25,70.9
2018,12,26,16,45,130.5,14.0,1.25,8.75,21.0,67.66,0.0
2018,12,26,17,0,21.0,3.0,1.3,8.3,2.0,0.0,0.0
2018,12,26,17,15,10.5,1.5,1.3,8.0,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.75,5.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.05,4.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.05,4.55,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.95,4.05,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.05,3.95,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,27,7,15,48.5,4.5,2.4,4.75,5.5,0.0,0.0
2018,12,27,7,30,97.0,9.0,2.7,5.5,11.0,48.39,0.0
2018,12,27,7,45,289.0,18.5,3.0,6.3,43.5,180.85,38.62
2018,12,27,8,0,481.0,28.0,3.3,7.1,76.0,313.8,246.12
2018,12,27,8,15,575.5,32.5,3.6,7.65,116.5,400.96,333.11
2018,12,27,8,30,670.0,37.0,3.9,8.2,157.0,495.63,417.72
2018,12,27,8,45,719.5,40.0,4.25,8.8,197.0,565.3,479.0
2018,12,27,9,0,769.0,43.0,4.6,9.4,237.0,630.94,533.65
2018,12,27,9,15,799.0,46.0,4.85,9.85,275.0,689.74,581.14
2018,12,27,9,30,829.0,49.0,5.1,10.3,313.0,748.92,627.68
2018,12,27,9,45,848.5,52.0,5.35,10.75,346.0,799.17,666.27
2018,12,27,10,0,868.0,55.0,5.6,11.2,379.0,848.21,703.29
2018,12,27,10,15,884.0,56.0,5.75,11.55,406.5,889.68,733.76
2018,12,27,10,30,900.0,57.0,5.9,11.9,434.0,929.11,762.42
2018,12,27,10,45,911.0,57.5,6.0,12.2,455.0,960.75,784.85
2018,12,27,11,0,922.0,58.0,6.1,12.5,476.0,989.62,805.17
2018,12,27,11,15,929.5,58.0,6.15,12.65,489.5,1011.33,820.32
2018,12,27,11,30,937.0,58.0,6.2,12.8,503.0,1029.8,833.19
2018,12,27,11,45,940.5,58.0,6.25,12.95,509.5,1040.83,840.71
2018,12,27,12,0,944.0,58.0,6.3,13.1,516.0,1048.33,845.82
2018,12,27,12,15,943.5,58.5,6.3,13.15,515.0,1048.89,846.01
2018,12,27,12,30,943.0,59.0,6.3,13.2,514.0,1045.83,843.76
2018,12,27,12,45,939.0,59.0,6.25,13.25,505.0,1034.96,835.62
2018,12,27,13,0,935.0,59.0,6.2,13.3,496.0,1020.61,825.11
2018,12,27,13,15,927.5,58.5,6.15,13.25,479.5,998.74,809.49
2018,12,27,13,30,920.0,58.0,6.1,13.2,463.0,973.73,791.63
2018,12,27,13,45,907.5,57.0,6.05,13.15,439.5,940.34,767.49
2018,12,27,14,0,895.0,56.0,6.0,13.1,416.0,904.4,741.34
2018,12,27,14,15,877.5,54.5,5.9,12.9,386.0,861.03,709.43
2018,12,27,14,30,860.0,53.0,5.8,12.7,356.0,815.93,675.79
2018,12,27,14,45,833.5,51.0,5.65,12.5,320.5,761.37,633.97
2018,12,27,15,0,807.0,49.0,5.5,12.3,285.0,706.41,590.98
2018,12,27,15,15,769.0,46.0,5.5,12.3,246.0,648.11,544.25
2018,12,27,15,30,731.0,43.0,5.5,12.3,207.0,583.5,490.86
2018,12,27,15,45,670.0,39.0,4.95,11.35,166.0,504.4,422.89
2018,12,27,16,0,609.0,35.0,4.4,10.4,125.0,429.31,354.99
2018,12,27,16,15,504.0,29.5,4.3,9.9,87.5,333.08,264.35
2018,12,27,16,30,399.0,24.0,4.2,9.4,50.0,237.8,114.24
2018,12,27,16,45,217.5,14.0,4.1,8.95,26.5,105.76,0.0
2018,12,27,17,0,36.0,4.0,4.0,8.5,3.0,0.0,0.0
2018,12,27,17,15,18.0,2.0,3.9,8.25,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.85,5.8,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.45,4.9,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.45,3.9,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.5,3.55,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.45,3.2,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.35,2.85,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.3,2.55,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.3,2.45,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.3,2.35,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.25,2.3,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.15,2.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,12,28,7,15,38.0,4.5,2.25,2.85,5.0,0.0,0.0
2018,12,28,7,30,76.0,9.0,2.4,3.5,10.0,39.31,0.0
2018,12,28,7,45,223.5,20.0,2.55,4.1,39.0,150.07,26.15
2018,12,28,8,0,371.0,31.0,2.7,4.7,68.0,264.87,208.63
2018,12,28,8,15,505.0,35.0,2.8,5.25,110.5,361.17,302.29
2018,12,28,8,30,639.0,39.0,2.9,5.8,153.0,477.19,404.29
2018,12,28,8,45,709.5,41.0,3.0,6.35,196.5,558.65,474.54
2018,12,28,9,0,780.0,43.0,3.1,6.9,240.0,637.79,538.68
2018,12,28,9,15,774.5,50.5,3.25,7.5,271.0,683.49,574.47
2018,12,28,9,30,769.0,58.0,3.4,8.1,302.0,719.83,601.96
2018,12,28,9,45,828.5,54.0,3.5,8.7,342.0,784.27,650.03
2018,12,28,10,0,888.0,50.0,3.6,9.3,382.0,857.6,703.35
2018,12,28,10,15,902.5,51.5,3.6,9.7,409.5,899.15,731.73
2018,12,28,10,30,917.0,53.0,3.6,10.1,437.0,938.51,758.29
2018,12,28,10,45,926.5,53.5,3.6,10.5,457.5,969.22,778.23
2018,12,28,11,0,936.0,54.0,3.6,10.9,478.0,997.05,796.01
2018,12,28,11,15,941.0,54.5,3.65,11.15,491.5,1017.34,809.19
2018,12,28,11,30,946.0,55.0,3.7,11.4,505.0,1034.27,820.13
2018,12,28,11,45,947.5,55.5,3.75,11.65,511.0,1044.2,826.25
2018,12,28,12,0,949.0,56.0,3.8,11.9,517.0,1050.54,830.06
2018,12,28,12,15,944.5,58.0,3.75,12.0,515.5,1049.31,828.4
2018,12,28,12,30,940.0,60.0,3.7,12.1,514.0,1044.44,824.45
2018,12,28,12,45,932.0,61.5,3.7,12.25,505.0,1031.8,815.45
2018,12,28,13,0,924.0,63.0,3.7,12.4,496.0,1015.77,804.26
2018,12,28,13,15,917.5,61.5,3.6,12.4,479.5,993.75,788.65
2018,12,28,13,30,911.0,60.0,3.5,12.4,463.0,968.57,770.9
2018,12,28,13,45,900.5,59.0,3.45,12.4,440.0,937.35,749.19
2018,12,28,14,0,890.0,58.0,3.4,12.4,417.0,903.5,725.5
2018,12,28,14,15,873.5,56.5,3.2,12.2,387.5,861.23,694.97
2018,12,28,14,30,857.0,55.0,3.0,12.0,358.0,817.17,662.8
2018,12,28,14,45,832.0,52.5,2.8,11.8,323.0,763.28,622.71
2018,12,28,15,0,807.0,50.0,2.6,11.6,288.0,716.26,587.03
2018,12,28,15,15,769.5,46.5,2.6,11.6,248.5,650.18,536.27
2018,12,28,15,30,732.0,43.0,2.6,11.6,209.0,585.25,484.67
2018,12,28,15,45,671.0,39.5,1.95,9.8,168.0,506.66,419.46
2018,12,28,16,0,610.0,36.0,1.3,8.0,127.0,431.89,353.5
2018,12,28,16,15,506.5,30.0,1.3,7.5,89.0,335.78,265.81
2018,12,28,16,30,403.0,24.0,1.3,7.0,51.0,241.61,126.17
2018,12,28,16,45,219.5,14.0,1.3,6.5,27.0,106.97,0.0
2018,12,28,17,0,36.0,4.0,1.3,6.0,3.0,0.0,0.0
2018,12,28,17,15,18.0,2.0,1.3,5.9,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
